ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 00:00,2,0.000,ALERT,213.74,302.37,59.975,1466654403,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,455323.7,455323.7,35774,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654405,666332.00
06/23/2016 00:00,2,0.000,ALERT,212.61,300.57,59.991,1466654403,"274151322000085","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,709672.2,709672.2,29295,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654407,666333.00
06/23/2016 00:00,2,0.000,ALERT,213.74,302.07,60.023,1466654403,"201051344000633","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,446509.1,446509.1,36263,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654408,666334.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1466654403,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,448128.3,448128.3,36193,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654410,666335.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1466654403,"201051344000646","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,450858.2,450858.2,40742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654412,666336.00
06/23/2016 00:00,2,0.000,ALERT,212.16,300.87,59.996,1466654403,"274151322000052","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,724720.4,724720.4,29524,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654414,666337.00
06/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.996,1466654403,"201051344000585","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,458335.2,458335.2,40750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654416,666338.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1466654403,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,454363.0,454363.0,40552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654418,666339.00
06/23/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1466654403,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,447628.0,447628.0,40701,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654419,666340.00
06/23/2016 00:00,2,0.000,ALERT,212.83,302.07,59.954,1466654403,"201051344000955","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,460412.7,460412.7,40641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654421,666341.00
06/23/2016 00:00,2,0.000,ALERT,212.38,299.97,59.981,1466654403,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,587929.9,587929.9,30631,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654423,666342.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.98,59.981,1466654403,"201051344000579","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,462225.2,462225.2,16265,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654425,666343.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.68,60.023,1466654403,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,457600.0,457600.0,40658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654427,666344.00
06/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.954,1466654403,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,459498.4,459498.4,40662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654429,666345.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.47,59.981,1466654403,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,451686.3,451686.3,40821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654430,666346.00
06/23/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1466654403,"274151322000083","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,718178.7,718178.7,29605,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654432,666347.00
06/23/2016 00:00,2,0.000,ALERT,212.83,300.57,59.975,1466654403,"274151322000076","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,765141.1,765141.1,29611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654434,666348.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1466654403,"201051344000868","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,447128.0,447128.0,35914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654436,666349.00
06/23/2016 00:00,2,0.000,ALERT,212.38,301.77,60.028,1466654403,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,757285.3,757285.3,29525,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654438,666350.00
06/23/2016 00:00,2,0.000,ALERT,213.06,302.07,59.991,1466654403,"201051344000988","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,444037.8,444037.8,36206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654440,666351.00
06/23/2016 00:00,2,0.000,ALERT,213.06,301.17,60.012,1466654403,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,457866.0,457866.0,40715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654442,666352.00
06/23/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1466654403,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,454883.2,454883.2,36130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654444,666353.00
06/23/2016 00:00,2,0.000,ALERT,213.74,302.07,59.975,1466654403,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,453704.6,453704.6,35729,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654445,666354.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.77,59.970,1466654403,"201051344000685","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,458858.3,458858.3,40569,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654447,666355.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.47,59.986,1466654403,"201051344000917","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,455657.6,455657.6,40564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654449,666356.00
06/23/2016 00:00,2,0.000,ALERT,213.74,302.37,59.970,1466654403,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,460879.3,460879.3,40420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654451,666357.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.17,59.981,1466654403,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,453442.0,453442.0,40770,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654453,666358.00
06/23/2016 00:00,2,0.000,ALERT,211.93,300.27,59.965,1466654403,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,693557.0,693557.0,29255,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654455,666359.00
06/23/2016 00:00,2,0.000,ALERT,213.06,299.97,59.981,1466654403,"274151322000068","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,587867.4,587867.4,30843,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654456,666360.00
06/23/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1466654403,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,449453.5,449453.5,40702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654458,666361.00
06/23/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1466654403,"201051344000594","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,458953.4,458953.4,36173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654460,666362.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.77,59.975,1466654403,"201051344001203","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,456726.7,456726.7,40743,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654462,666363.00
06/23/2016 00:00,2,0.000,ALERT,212.16,300.87,59.965,1466654403,"274151322000054","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,708274.4,708274.4,29284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654463,666364.00
06/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1466654403,"201051344000867","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,446296.1,446296.1,36176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654465,666365.00
06/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.975,1466654403,"201051344001093","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,454993.7,454993.7,40624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654467,666366.00
06/23/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1466654403,"201051344000900","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,462108.0,462108.0,35564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654469,666367.00
06/23/2016 00:00,2,0.000,ALERT,213.51,301.77,59.981,1466654403,"201051344000648","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,453425.7,453425.7,35862,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654471,666368.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.68,59.981,1466654403,"201051344000569","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,463094.3,463094.3,35493,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654472,666369.00
06/23/2016 00:00,2,0.000,ALERT,213.29,302.68,60.023,1466654403,"201051344000983","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,454755.0,454755.0,35974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654474,666370.00
06/23/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1466654403,"201051344001158","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,448624.1,448624.1,36241,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466654476,666371.00
06/23/2016 00:00,2,0.000,ALERT,213.51,302.37,59.970,1466654403,"201051344000576","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,455720.9,455720.9,35641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654478,666372.00
06/23/2016 00:00,2,0.000,ALERT,212.61,300.27,59.970,1466654403,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,681551.5,681551.5,29407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466654480,666373.00
06/23/2016 00:15,2,0.000,ALERT,213.96,302.68,60.012,1466655304,"201051344000645","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,455323.7,455323.7,35776,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655306,666374.00
06/23/2016 00:15,2,0.000,ALERT,212.83,301.17,59.970,1466655304,"274151322000085","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,709672.2,709672.2,29297,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655307,666375.00
06/23/2016 00:15,2,0.000,ALERT,213.96,302.07,59.970,1466655304,"201051344000633","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,446509.1,446509.1,36265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655309,666376.00
06/23/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1466655304,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,448128.3,448128.3,36195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655311,666377.00
06/23/2016 00:15,2,0.000,ALERT,212.38,300.57,60.002,1466655304,"201051344000646","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,450858.2,450858.2,40744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655313,666378.00
06/23/2016 00:15,2,0.000,ALERT,212.38,300.57,60.012,1466655304,"274151322000052","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,724720.4,724720.4,29526,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655315,666379.00
06/23/2016 00:15,2,0.000,ALERT,213.06,301.17,60.012,1466655304,"201051344000585","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,458335.2,458335.2,40752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655316,666380.00
06/23/2016 00:15,2,0.000,ALERT,212.83,301.17,60.002,1466655304,"201051344001230","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,454363.0,454363.0,40554,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655318,666381.00
06/23/2016 00:15,2,0.000,ALERT,213.29,301.77,60.012,1466655304,"201051344000582","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,447628.0,447628.0,40703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655320,666382.00
06/23/2016 00:15,2,0.000,ALERT,212.38,301.17,60.039,1466655304,"201051344000955","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,460412.7,460412.7,40643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655322,666383.00
06/23/2016 00:15,2,0.000,ALERT,212.61,300.27,59.991,1466655304,"274151322000094","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,587929.9,587929.9,30633,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655323,666384.00
06/23/2016 00:15,2,0.000,ALERT,213.29,303.28,60.007,1466655304,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,462225.2,462225.2,16267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655325,666385.00
06/23/2016 00:15,2,0.000,ALERT,212.61,301.47,60.007,1466655304,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,457600.0,457600.0,40660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655327,666386.00
06/23/2016 00:15,2,0.000,ALERT,213.06,300.87,59.996,1466655304,"201051344000438","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,459498.4,459498.4,40664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655329,666387.00
06/23/2016 00:15,2,0.000,ALERT,213.06,300.27,60.012,1466655304,"201051344000417","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,451686.3,451686.3,40823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655331,666388.00
06/23/2016 00:15,2,0.000,ALERT,212.83,300.87,60.002,1466655304,"274151322000083","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,718178.7,718178.7,29607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655333,666389.00
06/23/2016 00:15,2,0.000,ALERT,213.29,300.87,59.965,1466655304,"274151322000076","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,765141.1,765141.1,29613,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655335,666390.00
06/23/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1466655304,"201051344000868","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,447128.0,447128.0,35916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655336,666391.00
06/23/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1466655304,"274151322000095","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,757285.3,757285.3,29527,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655338,666392.00
06/23/2016 00:15,2,0.000,ALERT,213.29,302.37,60.034,1466655304,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,444037.8,444037.8,36208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655340,666393.00
06/23/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1466655304,"201051344001025","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,457866.0,457866.0,40717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655342,666394.00
06/23/2016 00:15,2,0.000,ALERT,213.29,302.37,60.002,1466655304,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,454883.2,454883.2,36132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655344,666395.00
06/23/2016 00:15,2,0.000,ALERT,213.96,302.37,60.007,1466655304,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,453704.6,453704.6,35731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655345,666396.00
06/23/2016 00:15,2,0.000,ALERT,213.29,301.17,60.012,1466655304,"201051344000685","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,458858.3,458858.3,40571,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655347,666397.00
06/23/2016 00:15,2,0.000,ALERT,213.06,300.87,59.996,1466655304,"201051344000917","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,455657.6,455657.6,40566,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655349,666398.00
06/23/2016 00:15,2,0.000,ALERT,213.29,301.47,60.002,1466655304,"201051344001145","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,460879.3,460879.3,40422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655351,666399.00
06/23/2016 00:15,2,0.000,ALERT,213.06,300.57,60.023,1466655304,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,453442.0,453442.0,40772,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655353,666400.00
06/23/2016 00:15,2,0.000,ALERT,212.38,300.57,59.954,1466655304,"274151322000088","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,693557.0,693557.0,29257,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655354,666401.00
06/23/2016 00:15,2,0.000,ALERT,213.29,300.27,59.981,1466655304,"274151322000068","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,587867.4,587867.4,30845,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655356,666402.00
06/23/2016 00:15,2,0.000,ALERT,212.61,301.17,59.986,1466655304,"201051344001135","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,449453.5,449453.5,40704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655358,666403.00
06/23/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1466655304,"201051344000594","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,458953.4,458953.4,36175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655360,666404.00
06/23/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1466655304,"201051344001203","219011344069620",0.00,14.00,0,298.77,305.38,0.0,0.0,0.000,456726.7,456726.7,40745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655362,666405.00
06/23/2016 00:15,2,0.000,ALERT,212.83,301.77,59.970,1466655304,"274151322000054","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,708274.4,708274.4,29286,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655363,666406.00
06/23/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1466655304,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,446296.1,446296.1,36178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655365,666407.00
06/23/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1466655304,"201051344001093","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,454993.7,454993.7,40626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655367,666408.00
06/23/2016 00:15,2,0.000,ALERT,213.29,302.68,59.949,1466655304,"201051344000900","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,462108.0,462108.0,35566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655369,666409.00
06/23/2016 00:15,2,0.000,ALERT,213.74,301.77,59.986,1466655304,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,453425.7,453425.7,35864,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655371,666410.00
06/23/2016 00:15,2,0.000,ALERT,213.51,302.98,59.991,1466655304,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,463094.3,463094.3,35495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655372,666411.00
06/23/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1466655304,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,454755.0,454755.0,35976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655374,666412.00
06/23/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1466655304,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,448624.1,448624.1,36243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655376,666413.00
06/23/2016 00:15,2,0.000,ALERT,213.96,303.28,59.986,1466655304,"201051344000576","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,455720.9,455720.9,35643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466655378,666414.00
06/23/2016 00:15,2,0.000,ALERT,212.83,300.27,59.975,1466655304,"274151322000087","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,681551.5,681551.5,29409,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466655380,666415.00
06/23/2016 00:30,2,0.000,ALERT,213.51,302.68,60.002,1466656203,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,455323.7,455323.7,35778,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656205,666416.00
06/23/2016 00:30,2,0.000,ALERT,212.38,300.27,59.954,1466656203,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,709672.2,709672.2,29299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656206,666417.00
06/23/2016 00:30,2,0.000,ALERT,213.96,302.68,60.007,1466656203,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,446509.1,446509.1,36267,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656208,666418.00
06/23/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1466656203,"201051344000469","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,448128.3,448128.3,36197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656210,666419.00
06/23/2016 00:30,2,0.000,ALERT,212.38,301.17,60.002,1466656203,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,450858.2,450858.2,40746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656212,666420.00
06/23/2016 00:30,2,0.000,ALERT,211.93,299.97,59.996,1466656203,"274151322000052","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,724720.4,724720.4,29528,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656214,666421.00
06/23/2016 00:30,2,0.000,ALERT,212.83,301.17,60.028,1466656203,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,458335.2,458335.2,40754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656216,666422.00
06/23/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1466656203,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,454363.0,454363.0,40556,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656218,666423.00
06/23/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1466656203,"201051344000582","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,447628.0,447628.0,40705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656219,666424.00
06/23/2016 00:30,2,0.000,ALERT,212.38,301.17,60.002,1466656203,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,460412.7,460412.7,40645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656221,666425.00
06/23/2016 00:30,2,0.000,ALERT,212.61,300.27,60.007,1466656203,"274151322000094","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,587929.9,587929.9,30635,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656223,666426.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1466656203,"201051344000579","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,462225.2,462225.2,16269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656225,666427.00
06/23/2016 00:30,2,0.000,ALERT,212.61,301.77,60.002,1466656203,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,457600.0,457600.0,40662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656227,666428.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1466656203,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,459498.4,459498.4,40666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656229,666429.00
06/23/2016 00:30,2,0.000,ALERT,212.83,300.57,59.965,1466656203,"201051344000417","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,451686.3,451686.3,40825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656230,666430.00
06/23/2016 00:30,2,0.000,ALERT,212.38,300.87,59.986,1466656203,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,718178.7,718178.7,29609,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656232,666431.00
06/23/2016 00:30,2,0.000,ALERT,212.83,299.97,59.954,1466656203,"274151322000076","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,765141.1,765141.1,29615,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656234,666432.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1466656203,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,447128.0,447128.0,35918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656236,666433.00
06/23/2016 00:30,2,0.000,ALERT,212.16,301.77,60.002,1466656203,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,757285.3,757285.3,29529,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656238,666434.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.37,59.949,1466656203,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.18,0.0,0.0,0.000,444037.8,444037.8,36210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656239,666435.00
06/23/2016 00:30,2,0.000,ALERT,212.61,300.57,59.996,1466656203,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,457866.0,457866.0,40719,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656241,666436.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1466656203,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,454883.2,454883.2,36134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656243,666437.00
06/23/2016 00:30,2,0.000,ALERT,213.96,302.68,59.996,1466656203,"201051344000853","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,453704.6,453704.6,35733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656245,666438.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.986,1466656203,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,458858.3,458858.3,40573,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656247,666439.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1466656203,"201051344000917","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,455657.6,455657.6,40568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656248,666440.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1466656203,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,460879.3,460879.3,40424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656250,666441.00
06/23/2016 00:30,2,0.000,ALERT,213.06,300.87,60.028,1466656203,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,453442.0,453442.0,40774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656252,666442.00
06/23/2016 00:30,2,0.000,ALERT,212.16,300.57,59.986,1466656203,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,693557.0,693557.0,29259,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656254,666443.00
06/23/2016 00:30,2,0.000,ALERT,213.06,300.57,59.986,1466656203,"274151322000068","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,587867.4,587867.4,30847,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656255,666444.00
06/23/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1466656203,"201051344001135","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,449453.5,449453.5,40706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656257,666445.00
06/23/2016 00:30,2,0.000,ALERT,213.06,303.28,59.996,1466656203,"201051344000594","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,458953.4,458953.4,36177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466656259,666446.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1466656203,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,456726.7,456726.7,40747,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656261,666447.00
06/23/2016 00:30,2,0.000,ALERT,212.38,301.47,59.938,1466656203,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,708274.4,708274.4,29288,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656263,666448.00
06/23/2016 00:30,2,0.000,ALERT,213.51,302.37,59.986,1466656203,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,446296.1,446296.1,36180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656264,666449.00
06/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1466656203,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,454993.7,454993.7,40628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656266,666450.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1466656203,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,462108.0,462108.0,35568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656268,666451.00
06/23/2016 00:30,2,0.000,ALERT,213.51,302.07,59.954,1466656203,"201051344000648","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,453425.7,453425.7,35866,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656270,666452.00
06/23/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1466656203,"201051344000569","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,463094.3,463094.3,35497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656272,666453.00
06/23/2016 00:30,2,0.000,ALERT,213.06,302.68,60.034,1466656203,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,454755.0,454755.0,35978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656274,666454.00
06/23/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1466656203,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,448624.1,448624.1,36245,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656276,666455.00
06/23/2016 00:30,2,0.000,ALERT,213.74,302.98,59.991,1466656203,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,455720.9,455720.9,35645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656277,666456.00
06/23/2016 00:30,2,0.000,ALERT,212.61,300.87,59.981,1466656203,"274151322000087","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,681551.5,681551.5,29411,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466656279,666457.00
06/23/2016 00:45,2,0.000,ALERT,213.74,303.28,60.023,1466657103,"201051344000645","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,455323.7,455323.7,35780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657105,666458.00
06/23/2016 00:45,2,0.000,ALERT,212.61,301.17,60.023,1466657103,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,709672.2,709672.2,29301,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657107,666459.00
06/23/2016 00:45,2,0.000,ALERT,213.96,302.98,60.034,1466657103,"201051344000633","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,446509.1,446509.1,36269,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657108,666460.00
06/23/2016 00:45,2,0.000,ALERT,213.51,303.28,60.028,1466657103,"201051344000469","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,448128.3,448128.3,36199,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657110,666461.00
06/23/2016 00:45,2,0.000,ALERT,212.38,301.47,60.023,1466657103,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,450858.2,450858.2,40748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657112,666462.00
06/23/2016 00:45,2,0.000,ALERT,212.38,301.17,60.023,1466657103,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,724720.4,724720.4,29530,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657114,666463.00
06/23/2016 00:45,2,0.000,ALERT,212.61,301.77,60.034,1466657103,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,458335.2,458335.2,40756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657116,666464.00
06/23/2016 00:45,2,0.000,ALERT,212.61,301.77,60.028,1466657103,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,454363.0,454363.0,40558,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657117,666465.00
06/23/2016 00:45,2,0.000,ALERT,213.06,302.68,60.039,1466657103,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,447628.0,447628.0,40707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657119,666466.00
06/23/2016 00:45,2,0.000,ALERT,212.38,301.47,60.028,1466657103,"201051344000955","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,460412.7,460412.7,40647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657121,666467.00
06/23/2016 00:45,2,0.000,ALERT,212.38,300.87,60.034,1466657103,"274151322000094","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,587929.9,587929.9,30637,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657123,666468.00
06/23/2016 00:45,2,0.000,ALERT,213.29,303.88,60.028,1466657103,"201051344000579","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,462225.2,462225.2,16271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657125,666469.00
06/23/2016 00:45,2,0.000,ALERT,212.38,301.77,60.028,1466657103,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,457600.0,457600.0,40664,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657127,666470.00
06/23/2016 00:45,2,0.000,ALERT,212.61,301.47,60.028,1466657103,"201051344000438","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,459498.4,459498.4,40668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657128,666471.00
06/23/2016 00:45,2,0.000,ALERT,212.83,300.87,60.028,1466657103,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,451686.3,451686.3,40827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657130,666472.00
06/23/2016 00:45,2,0.000,ALERT,212.61,302.07,60.018,1466657103,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,718178.7,718178.7,29611,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657132,666473.00
06/23/2016 00:45,2,0.000,ALERT,213.29,301.77,60.028,1466657103,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,765141.1,765141.1,29617,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657134,666474.00
06/23/2016 00:45,2,0.000,ALERT,213.29,304.18,60.028,1466657103,"201051344000868","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,447128.0,447128.0,35920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657136,666475.00
06/23/2016 00:45,2,0.000,ALERT,212.61,302.37,60.012,1466657103,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,757285.3,757285.3,29531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657138,666476.00
