ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 00:45,2,0.000,ALERT,213.29,303.58,60.028,1466657103,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.78,0.0,0.0,0.000,444037.8,444037.8,36212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657140,666477.00
06/23/2016 00:45,2,0.000,ALERT,212.61,301.47,60.028,1466657103,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,457866.0,457866.0,40721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657142,666478.00
06/23/2016 00:45,2,0.000,ALERT,213.29,303.58,60.018,1466657103,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,454883.2,454883.2,36136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657144,666479.00
06/23/2016 00:45,2,0.000,ALERT,213.96,303.28,60.018,1466657103,"201051344000853","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,453704.6,453704.6,35735,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657145,666480.00
06/23/2016 00:45,2,0.000,ALERT,213.29,302.37,60.028,1466657103,"201051344000685","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,458858.3,458858.3,40575,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657147,666481.00
06/23/2016 00:45,2,0.000,ALERT,212.83,301.47,60.034,1466657103,"201051344000917","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,455657.6,455657.6,40570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657149,666482.00
06/23/2016 00:45,2,0.000,ALERT,213.06,302.07,60.023,1466657103,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,460879.3,460879.3,40426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657151,666483.00
06/23/2016 00:45,2,0.000,ALERT,212.83,301.17,60.028,1466657103,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,453442.0,453442.0,40776,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657153,666484.00
06/23/2016 00:45,2,0.000,ALERT,212.16,301.17,60.012,1466657103,"274151322000088","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,693557.0,693557.0,29261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466657154,666485.00
06/23/2016 00:45,2,0.000,ALERT,213.29,301.17,60.018,1466657103,"274151322000068","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,587867.4,587867.4,30849,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657156,666486.00
06/23/2016 00:45,2,0.000,ALERT,212.61,302.07,60.023,1466657103,"201051344001135","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,449453.5,449453.5,40708,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657158,666487.00
06/23/2016 00:45,2,0.000,ALERT,213.06,303.88,60.028,1466657103,"201051344000594","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,458953.4,458953.4,36179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657160,666488.00
06/23/2016 00:45,2,0.000,ALERT,212.38,300.87,60.023,1466657103,"201051344001203","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,456726.7,456726.7,40749,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657161,666489.00
06/23/2016 00:45,2,0.000,ALERT,212.38,302.37,60.023,1466657103,"274151322000054","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,708274.4,708274.4,29290,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657163,666490.00
06/23/2016 00:45,2,0.000,ALERT,213.51,302.98,60.034,1466657103,"201051344000867","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,446296.1,446296.1,36182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657165,666491.00
06/23/2016 00:45,2,0.000,ALERT,212.83,301.77,60.018,1466657103,"201051344001093","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,454993.7,454993.7,40630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657167,666492.00
06/23/2016 00:45,2,0.000,ALERT,213.29,303.28,60.023,1466657103,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,462108.0,462108.0,35570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657169,666493.00
06/23/2016 00:45,2,0.000,ALERT,213.74,302.98,60.018,1466657103,"201051344000648","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,453425.7,453425.7,35868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657171,666494.00
06/23/2016 00:45,2,0.000,ALERT,213.51,303.88,60.018,1466657103,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,463094.3,463094.3,35499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657172,666495.00
06/23/2016 00:45,2,0.000,ALERT,213.29,303.58,60.023,1466657103,"201051344000983","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,454755.0,454755.0,35980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657174,666496.00
06/23/2016 00:45,2,0.000,ALERT,213.29,302.98,60.039,1466657103,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,448624.1,448624.1,36247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657176,666497.00
06/23/2016 00:45,2,0.000,ALERT,213.74,303.58,60.023,1466657103,"201051344000576","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,455720.9,455720.9,35647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657178,666498.00
06/23/2016 00:45,2,0.000,ALERT,212.38,301.17,60.018,1466657103,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,681551.5,681551.5,29413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466657179,666499.00
06/23/2016 01:00,2,0.000,ALERT,213.96,303.28,59.986,1466658004,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,455323.7,455323.7,35782,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658006,666500.00
06/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1466658004,"274151322000085","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,709672.2,709672.2,29303,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658007,666501.00
06/23/2016 01:00,2,0.000,ALERT,214.19,302.98,59.970,1466658004,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,446509.1,446509.1,36271,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658009,666502.00
06/23/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1466658004,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,448128.3,448128.3,36201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658011,666503.00
06/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1466658004,"201051344000646","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,450858.2,450858.2,40750,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658013,666504.00
06/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1466658004,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,724720.4,724720.4,29532,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658014,666505.00
06/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1466658004,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,458335.2,458335.2,40758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658016,666506.00
06/23/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1466658004,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,454363.0,454363.0,40560,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658018,666507.00
06/23/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1466658004,"201051344000582","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,447628.0,447628.0,40709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658020,666508.00
06/23/2016 01:00,2,0.000,ALERT,212.61,302.07,59.965,1466658004,"201051344000955","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,460412.7,460412.7,40649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658022,666509.00
06/23/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1466658004,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,587929.9,587929.9,30639,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658023,666510.00
06/23/2016 01:00,2,0.000,ALERT,213.51,303.88,59.986,1466658004,"201051344000579","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,462225.2,462225.2,16273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658025,666511.00
06/23/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1466658004,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,457600.0,457600.0,40666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658027,666512.00
06/23/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1466658004,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,459498.4,459498.4,40670,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658029,666513.00
06/23/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1466658004,"201051344000417","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,451686.3,451686.3,40829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658031,666514.00
06/23/2016 01:00,2,0.000,ALERT,213.29,302.98,59.933,1466658004,"274151322000083","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,718178.7,718178.7,29613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658032,666515.00
06/23/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1466658004,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,765141.1,765141.1,29619,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658034,666516.00
06/23/2016 01:00,2,0.000,ALERT,213.51,303.88,60.023,1466658004,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,447128.0,447128.0,35922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658036,666517.00
06/23/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1466658004,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,757285.3,757285.3,29533,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658038,666518.00
06/23/2016 01:00,2,0.000,ALERT,213.74,303.58,59.949,1466658004,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,444037.8,444037.8,36214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658040,666519.00
06/23/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1466658004,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,457866.0,457866.0,40723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658042,666520.00
06/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.965,1466658004,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,454883.2,454883.2,36138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658044,666521.00
06/23/2016 01:00,2,0.000,ALERT,213.96,302.98,59.959,1466658004,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,453704.6,453704.6,35737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658045,666522.00
06/23/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1466658004,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,458858.3,458858.3,40577,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658047,666523.00
06/23/2016 01:00,2,0.000,ALERT,213.29,301.77,59.965,1466658004,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,455657.6,455657.6,40572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658049,666524.00
06/23/2016 01:00,2,0.000,ALERT,213.29,302.37,59.970,1466658004,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,460879.3,460879.3,40428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658051,666525.00
06/23/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1466658004,"201051344000651","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,453442.0,453442.0,40778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658052,666526.00
06/23/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1466658004,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,693557.0,693557.0,29263,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658054,666527.00
06/23/2016 01:00,2,0.000,ALERT,213.51,301.17,59.959,1466658004,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,587867.4,587867.4,30851,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658056,666528.00
06/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1466658004,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,449453.5,449453.5,40710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658058,666529.00
06/23/2016 01:00,2,0.000,ALERT,213.29,304.18,59.965,1466658004,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,458953.4,458953.4,36181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658060,666530.00
06/23/2016 01:00,2,0.000,ALERT,213.06,301.77,60.012,1466658004,"201051344001203","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,456726.7,456726.7,40751,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658062,666531.00
06/23/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1466658004,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,708274.4,708274.4,29292,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658063,666532.00
06/23/2016 01:00,2,0.000,ALERT,213.74,302.98,59.959,1466658004,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,446296.1,446296.1,36184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658065,666533.00
06/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1466658004,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,454993.7,454993.7,40632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658067,666534.00
06/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.922,1466658004,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,462108.0,462108.0,35572,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658069,666535.00
06/23/2016 01:00,2,0.000,ALERT,213.74,302.68,59.954,1466658004,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,453425.7,453425.7,35870,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658071,666536.00
06/23/2016 01:00,2,0.000,ALERT,213.51,304.18,59.975,1466658004,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,463094.3,463094.3,35501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658072,666537.00
06/23/2016 01:00,2,0.000,ALERT,213.74,303.88,59.975,1466658004,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,454755.0,454755.0,35982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658074,666538.00
06/23/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1466658004,"201051344001158","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,448624.1,448624.1,36249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658076,666539.00
06/23/2016 01:00,2,0.000,ALERT,213.96,303.88,59.928,1466658004,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,455720.9,455720.9,35649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658078,666540.00
06/23/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1466658004,"274151322000087","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,681551.5,681551.5,29415,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658080,666541.00
06/23/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1466658903,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,455323.7,455323.7,35784,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658905,666542.00
06/23/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1466658903,"274151322000085","219011344069620",0.00,15.30,0,299.67,307.78,0.0,0.0,0.000,709672.2,709672.2,29305,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658907,666543.00
06/23/2016 01:15,2,0.000,ALERT,213.74,302.68,59.975,1466658903,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446509.1,446509.1,36273,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658909,666544.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1466658903,"201051344000469","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,448128.3,448128.3,36203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658910,666545.00
06/23/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1466658903,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,450858.2,450858.2,40752,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658912,666546.00
06/23/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1466658903,"274151322000052","219011344069620",0.00,15.30,0,299.37,308.39,0.0,0.0,0.000,724720.4,724720.4,29534,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658914,666547.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1466658903,"201051344000585","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,458335.2,458335.2,40760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658916,666548.00
06/23/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1466658903,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,454363.0,454363.0,40562,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658918,666549.00
06/23/2016 01:15,2,0.000,ALERT,213.51,302.68,59.991,1466658903,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,447628.0,447628.0,40711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658920,666550.00
06/23/2016 01:15,2,0.000,ALERT,212.83,302.07,60.034,1466658903,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,460412.7,460412.7,40651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658922,666551.00
06/23/2016 01:15,2,0.000,ALERT,212.61,301.17,59.986,1466658903,"274151322000094","219011344069620",0.00,14.70,0,299.07,307.48,0.0,0.0,0.000,587929.9,587929.9,30641,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658923,666552.00
06/23/2016 01:15,2,0.000,ALERT,213.29,303.58,59.996,1466658903,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,462225.2,462225.2,16275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658925,666553.00
06/23/2016 01:15,2,0.000,ALERT,213.06,302.37,60.018,1466658903,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,457600.0,457600.0,40668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658927,666554.00
06/23/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1466658903,"201051344000438","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,459498.4,459498.4,40672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658929,666555.00
06/23/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1466658903,"201051344000417","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,451686.3,451686.3,40831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658931,666556.00
06/23/2016 01:15,2,0.000,ALERT,212.83,302.68,59.944,1466658903,"274151322000083","219011344069620",0.00,15.00,0,299.97,308.69,0.0,0.0,0.000,718178.7,718178.7,29615,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658932,666557.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1466658903,"274151322000076","219011344069620",0.00,15.30,0,299.37,308.09,0.0,0.0,0.000,765141.1,765141.1,29621,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658934,666558.00
06/23/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1466658903,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,447128.0,447128.0,35924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658936,666559.00
06/23/2016 01:15,2,0.000,ALERT,212.83,302.98,60.012,1466658903,"274151322000095","219011344069620",0.00,14.70,0,300.57,309.29,0.0,0.0,0.000,757285.3,757285.3,29535,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658938,666560.00
06/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1466658903,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,444037.8,444037.8,36216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658940,666561.00
06/23/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1466658903,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,457866.0,457866.0,40725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658941,666562.00
06/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1466658903,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,454883.2,454883.2,36140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658943,666563.00
06/23/2016 01:15,2,0.000,ALERT,213.96,302.98,59.959,1466658903,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,453704.6,453704.6,35739,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658945,666564.00
06/23/2016 01:15,2,0.000,ALERT,213.51,302.07,60.023,1466658903,"201051344000685","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,458858.3,458858.3,40579,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658947,666565.00
06/23/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1466658903,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,455657.6,455657.6,40574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658949,666566.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1466658903,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,460879.3,460879.3,40430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658951,666567.00
06/23/2016 01:15,2,0.000,ALERT,213.29,301.17,60.002,1466658903,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,453442.0,453442.0,40780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658952,666568.00
06/23/2016 01:15,2,0.000,ALERT,212.38,302.37,59.981,1466658903,"274151322000088","219011344069620",0.00,15.50,0,299.37,308.09,0.0,0.0,0.000,693557.0,693557.0,29265,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658954,666569.00
06/23/2016 01:15,2,0.000,ALERT,213.51,301.17,59.996,1466658903,"274151322000068","219011344069620",0.00,15.80,0,299.07,307.18,0.0,0.0,0.000,587867.4,587867.4,30853,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658956,666570.00
06/23/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1466658903,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,449453.5,449453.5,40712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658958,666571.00
06/23/2016 01:15,2,0.000,ALERT,213.06,303.58,59.991,1466658903,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,458953.4,458953.4,36183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658959,666572.00
06/23/2016 01:15,2,0.000,ALERT,213.29,301.77,59.991,1466658903,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,456726.7,456726.7,40753,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658961,666573.00
06/23/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1466658903,"274151322000054","219011344069620",0.00,15.50,0,299.67,308.39,0.0,0.0,0.000,708274.4,708274.4,29294,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658963,666574.00
06/23/2016 01:15,2,0.000,ALERT,213.51,302.98,59.991,1466658903,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,446296.1,446296.1,36186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658965,666575.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1466658903,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,454993.7,454993.7,40634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658967,666576.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1466658903,"201051344000900","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,462108.0,462108.0,35574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658969,666577.00
06/23/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1466658903,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,453425.7,453425.7,35872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658970,666578.00
06/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1466658903,"201051344000569","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,463094.3,463094.3,35503,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466658972,666579.00
06/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.991,1466658903,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,454755.0,454755.0,35984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658974,666580.00
06/23/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1466658903,"201051344001158","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,448624.1,448624.1,36251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658976,666581.00
06/23/2016 01:15,2,0.000,ALERT,213.74,303.58,60.012,1466658903,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,455720.9,455720.9,35651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658978,666582.00
06/23/2016 01:15,2,0.000,ALERT,212.83,301.17,59.975,1466658903,"274151322000087","219011344069620",0.00,15.50,0,299.07,307.48,0.0,0.0,0.000,681551.5,681551.5,29417,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466658980,666583.00
06/23/2016 01:30,2,0.000,ALERT,213.74,303.28,60.002,1466659804,"201051344000645","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,455323.7,455323.7,35786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659806,666584.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1466659804,"274151322000085","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,709672.2,709672.2,29307,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659807,666585.00
06/23/2016 01:30,2,0.000,ALERT,213.96,302.68,59.965,1466659804,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446509.1,446509.1,36275,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659809,666586.00
06/23/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1466659804,"201051344000469","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,448128.3,448128.3,36205,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659811,666587.00
06/23/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1466659804,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,450858.2,450858.2,40754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659813,666588.00
06/23/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1466659804,"274151322000052","219011344069620",0.00,15.50,0,299.97,306.58,0.0,0.0,0.000,724720.4,724720.4,29536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659815,666589.00
06/23/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1466659804,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,458335.2,458335.2,40762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659816,666590.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1466659804,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,454363.0,454363.0,40564,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659818,666591.00
06/23/2016 01:30,2,0.000,ALERT,213.29,302.37,60.002,1466659804,"201051344000582","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,447628.0,447628.0,40713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659820,666592.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.47,60.034,1466659804,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,460412.7,460412.7,40653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659822,666593.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1466659804,"274151322000094","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,587929.9,587929.9,30643,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659823,666594.00
06/23/2016 01:30,2,0.000,ALERT,213.29,303.88,59.991,1466659804,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,462225.2,462225.2,16277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659825,666595.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1466659804,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,457600.0,457600.0,40670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659827,666596.00
06/23/2016 01:30,2,0.000,ALERT,212.83,301.47,59.996,1466659804,"201051344000438","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,459498.4,459498.4,40674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659829,666597.00
06/23/2016 01:30,2,0.000,ALERT,213.06,300.87,60.002,1466659804,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,451686.3,451686.3,40833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659831,666598.00
06/23/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1466659804,"274151322000083","219011344069620",0.00,15.00,0,300.57,306.58,0.0,0.0,0.000,718178.7,718178.7,29617,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659832,666599.00
06/23/2016 01:30,2,0.000,ALERT,213.06,302.07,60.028,1466659804,"274151322000076","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,765141.1,765141.1,29623,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659834,666600.00
06/23/2016 01:30,2,0.000,ALERT,213.29,303.58,60.007,1466659804,"201051344000868","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,447128.0,447128.0,35926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659836,666601.00
06/23/2016 01:30,2,0.000,ALERT,212.61,302.98,60.012,1466659804,"274151322000095","219011344069620",0.00,14.70,0,301.17,306.88,0.0,0.0,0.000,757285.3,757285.3,29537,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659838,666602.00
06/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1466659804,"201051344000988","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,444037.8,444037.8,36218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659840,666603.00
06/23/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1466659804,"201051344001025","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,457866.0,457866.0,40727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659842,666604.00
06/23/2016 01:30,2,0.000,ALERT,213.29,303.58,60.034,1466659804,"201051344000458","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,454883.2,454883.2,36142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659844,666605.00
06/23/2016 01:30,2,0.000,ALERT,213.74,302.68,60.007,1466659804,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,453704.6,453704.6,35741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659845,666606.00
06/23/2016 01:30,2,0.000,ALERT,213.29,301.47,60.028,1466659804,"201051344000685","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,458858.3,458858.3,40581,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659847,666607.00
06/23/2016 01:30,2,0.000,ALERT,213.06,300.87,59.996,1466659804,"201051344000917","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,455657.6,455657.6,40576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659849,666608.00
06/23/2016 01:30,2,0.000,ALERT,213.06,301.77,60.002,1466659804,"201051344001145","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,460879.3,460879.3,40432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659851,666609.00
06/23/2016 01:30,2,0.000,ALERT,213.06,301.17,59.996,1466659804,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,453442.0,453442.0,40782,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659852,666610.00
06/23/2016 01:30,2,0.000,ALERT,211.70,300.57,60.002,1466659804,"274151322000088","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,693557.0,693557.0,29267,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659854,666611.00
06/23/2016 01:30,2,0.000,ALERT,213.29,300.87,59.991,1466659804,"274151322000068","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,587867.4,587867.4,30855,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659856,666612.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.47,60.002,1466659804,"201051344001135","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,449453.5,449453.5,40714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659858,666613.00
06/23/2016 01:30,2,0.000,ALERT,213.06,303.88,59.996,1466659804,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,458953.4,458953.4,36185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659860,666614.00
06/23/2016 01:30,2,0.000,ALERT,213.06,301.17,60.002,1466659804,"201051344001203","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,456726.7,456726.7,40755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659861,666615.00
06/23/2016 01:30,2,0.000,ALERT,212.61,301.47,59.986,1466659804,"274151322000054","219011344069620",0.00,15.80,0,300.27,306.28,0.0,0.0,0.000,708274.4,708274.4,29296,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659863,666616.00
06/23/2016 01:30,2,0.000,ALERT,213.51,302.68,60.007,1466659804,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,446296.1,446296.1,36188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659865,666617.00
06/23/2016 01:30,2,0.000,ALERT,212.83,301.47,60.007,1466659804,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,454993.7,454993.7,40636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659867,666618.00
06/23/2016 01:30,2,0.000,ALERT,213.29,303.28,60.002,1466659804,"201051344000900","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,462108.0,462108.0,35576,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466659868,666619.00
06/23/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1466659804,"201051344000648","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,453425.7,453425.7,35874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659870,666620.00
06/23/2016 01:30,2,0.000,ALERT,213.29,303.58,60.002,1466659804,"201051344000569","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,463094.3,463094.3,35505,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659872,666621.00
