ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 01:30,2,0.000,ALERT,213.29,303.28,60.002,1466659804,"201051344000983","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,454755.0,454755.0,35986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659874,666622.00
06/23/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1466659804,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,448624.1,448624.1,36253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659876,666623.00
06/23/2016 01:30,2,0.000,ALERT,213.74,303.58,60.002,1466659804,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,455720.9,455720.9,35653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659878,666624.00
06/23/2016 01:30,2,0.000,ALERT,212.83,301.47,59.996,1466659804,"274151322000087","219011344069620",0.00,15.80,0,299.67,305.38,0.0,0.0,0.000,681551.5,681551.5,29419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466659879,666625.00
06/23/2016 01:45,2,0.000,ALERT,213.74,302.98,59.996,1466660703,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,455323.7,455323.7,35788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660705,666626.00
06/23/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1466660703,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,709672.2,709672.2,29309,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660707,666627.00
06/23/2016 01:45,2,0.000,ALERT,213.96,302.68,59.970,1466660703,"201051344000633","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,446509.1,446509.1,36277,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660709,666628.00
06/23/2016 01:45,2,0.000,ALERT,213.51,303.28,60.012,1466660703,"201051344000469","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,448128.3,448128.3,36207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660710,666629.00
06/23/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1466660703,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,450858.2,450858.2,40756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660712,666630.00
06/23/2016 01:45,2,0.000,ALERT,212.61,301.47,59.996,1466660703,"274151322000052","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,724720.4,724720.4,29538,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660714,666631.00
06/23/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1466660703,"201051344000585","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,458335.2,458335.2,40764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660716,666632.00
06/23/2016 01:45,2,0.000,ALERT,213.06,302.37,59.975,1466660703,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,454363.0,454363.0,40566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660718,666633.00
06/23/2016 01:45,2,0.000,ALERT,213.51,302.98,59.965,1466660703,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,447628.0,447628.0,40715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660719,666634.00
06/23/2016 01:45,2,0.000,ALERT,212.61,301.77,59.970,1466660703,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,460412.7,460412.7,40655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660721,666635.00
06/23/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1466660703,"274151322000094","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,587929.9,587929.9,30645,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660723,666636.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.88,59.917,1466660703,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,462225.2,462225.2,16279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660725,666637.00
06/23/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1466660703,"201051344000890","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,457600.0,457600.0,40672,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660727,666638.00
06/23/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1466660703,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,459498.4,459498.4,40676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660728,666639.00
06/23/2016 01:45,2,0.000,ALERT,213.06,301.17,59.954,1466660703,"201051344000417","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,451686.3,451686.3,40835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660730,666640.00
06/23/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1466660703,"274151322000083","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,718178.7,718178.7,29619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660732,666641.00
06/23/2016 01:45,2,0.000,ALERT,213.29,301.77,59.922,1466660703,"274151322000076","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,765141.1,765141.1,29625,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660734,666642.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1466660703,"201051344000868","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,447128.0,447128.0,35928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660736,666643.00
06/23/2016 01:45,2,0.000,ALERT,212.61,302.68,59.949,1466660703,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,757285.3,757285.3,29539,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660738,666644.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1466660703,"201051344000988","219011344069620",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,444037.8,444037.8,36220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660739,666645.00
06/23/2016 01:45,2,0.000,ALERT,212.61,301.17,59.949,1466660703,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,457866.0,457866.0,40729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660741,666646.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1466660703,"201051344000458","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,454883.2,454883.2,36144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660743,666647.00
06/23/2016 01:45,2,0.000,ALERT,213.96,303.28,59.959,1466660703,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,453704.6,453704.6,35743,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660745,666648.00
06/23/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1466660703,"201051344000685","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,458858.3,458858.3,40583,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660747,666649.00
06/23/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1466660703,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,455657.6,455657.6,40578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660748,666650.00
06/23/2016 01:45,2,0.000,ALERT,213.29,302.37,59.928,1466660703,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,460879.3,460879.3,40434,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660750,666651.00
06/23/2016 01:45,2,0.000,ALERT,213.06,301.17,59.959,1466660703,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,453442.0,453442.0,40784,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660752,666652.00
06/23/2016 01:45,2,0.000,ALERT,212.16,301.77,59.938,1466660703,"274151322000088","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,693557.0,693557.0,29269,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660754,666653.00
06/23/2016 01:45,2,0.000,ALERT,213.29,300.87,59.959,1466660703,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,587867.4,587867.4,30857,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660755,666654.00
06/23/2016 01:45,2,0.000,ALERT,212.61,301.77,59.949,1466660703,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,449453.5,449453.5,40716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660757,666655.00
06/23/2016 01:45,2,0.000,ALERT,213.06,303.88,59.975,1466660703,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,458953.4,458953.4,36187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660759,666656.00
06/23/2016 01:45,2,0.000,ALERT,212.83,301.47,59.959,1466660703,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,456726.7,456726.7,40757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660761,666657.00
06/23/2016 01:45,2,0.000,ALERT,212.61,302.37,59.954,1466660703,"274151322000054","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,708274.4,708274.4,29298,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660763,666658.00
06/23/2016 01:45,2,0.000,ALERT,213.74,303.28,59.996,1466660703,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,446296.1,446296.1,36190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660765,666659.00
06/23/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1466660703,"201051344001093","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,454993.7,454993.7,40638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660767,666660.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1466660703,"201051344000900","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,462108.0,462108.0,35578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660769,666661.00
06/23/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1466660703,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,453425.7,453425.7,35876,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660770,666662.00
06/23/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1466660703,"201051344000569","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,463094.3,463094.3,35507,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660772,666663.00
06/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1466660703,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,454755.0,454755.0,35988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466660774,666664.00
06/23/2016 01:45,2,0.000,ALERT,213.51,303.28,59.938,1466660703,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,448624.1,448624.1,36255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660776,666665.00
06/23/2016 01:45,2,0.000,ALERT,213.74,303.58,59.959,1466660703,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,455720.9,455720.9,35655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660778,666666.00
06/23/2016 01:45,2,0.000,ALERT,212.83,301.17,59.954,1466660703,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,681551.5,681551.5,29421,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466660779,666667.00
06/23/2016 02:00,2,0.000,ALERT,213.74,303.28,59.981,1466661603,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,455323.7,455323.7,35790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661605,666668.00
06/23/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1466661603,"274151322000085","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,709672.2,709672.2,29311,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661607,666669.00
06/23/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1466661603,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,446509.1,446509.1,36279,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661609,666670.00
06/23/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1466661603,"201051344000469","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,448128.3,448128.3,36209,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661611,666671.00
06/23/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1466661603,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,450858.2,450858.2,40758,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661613,666672.00
06/23/2016 02:00,2,0.000,ALERT,212.38,302.68,59.970,1466661603,"274151322000052","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,724720.4,724720.4,29540,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661615,666673.00
06/23/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1466661603,"201051344000585","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,458335.2,458335.2,40766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661616,666674.00
06/23/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1466661603,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,454363.0,454363.0,40568,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661618,666675.00
06/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.970,1466661603,"201051344000582","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,447628.0,447628.0,40717,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661620,666676.00
06/23/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1466661603,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,460412.7,460412.7,40657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661622,666677.00
06/23/2016 02:00,2,0.000,ALERT,212.61,301.77,59.959,1466661603,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,587929.9,587929.9,30647,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661624,666678.00
06/23/2016 02:00,2,0.000,ALERT,213.29,303.58,59.954,1466661603,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,462225.2,462225.2,16281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661626,666679.00
06/23/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1466661603,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,457600.0,457600.0,40674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661628,666680.00
06/23/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1466661603,"201051344000438","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,459498.4,459498.4,40678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661629,666681.00
06/23/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1466661603,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,451686.3,451686.3,40837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661631,666682.00
06/23/2016 02:00,2,0.000,ALERT,212.83,302.98,59.954,1466661603,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,718178.7,718178.7,29621,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661633,666683.00
06/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1466661603,"274151322000076","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,765141.1,765141.1,29627,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661635,666684.00
06/23/2016 02:00,2,0.000,ALERT,212.38,302.68,59.922,1466661603,"274151322000095","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,757285.3,757285.3,29541,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661638,666685.00
06/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1466661603,"201051344000988","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,444037.8,444037.8,36222,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661640,666686.00
06/23/2016 02:00,2,0.000,ALERT,212.83,301.47,59.959,1466661603,"201051344001025","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,457866.0,457866.0,40731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661641,666687.00
06/23/2016 02:00,2,0.000,ALERT,213.29,303.28,59.970,1466661603,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,454883.2,454883.2,36146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661643,666688.00
06/23/2016 02:00,2,0.000,ALERT,213.96,303.28,59.954,1466661603,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,453704.6,453704.6,35745,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661645,666689.00
06/23/2016 02:00,2,0.000,ALERT,213.29,302.37,59.928,1466661603,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,458858.3,458858.3,40585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661647,666690.00
06/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.922,1466661603,"201051344000917","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,455657.6,455657.6,40580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661649,666691.00
06/23/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1466661603,"201051344001145","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,460879.3,460879.3,40436,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661650,666692.00
06/23/2016 02:00,2,0.000,ALERT,213.06,301.77,59.954,1466661603,"201051344000651","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,453442.0,453442.0,40786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661652,666693.00
06/23/2016 02:00,2,0.000,ALERT,212.38,302.07,59.965,1466661603,"274151322000088","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,693557.0,693557.0,29271,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661654,666694.00
06/23/2016 02:00,2,0.000,ALERT,213.29,301.17,59.954,1466661603,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,587867.4,587867.4,30859,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661656,666695.00
06/23/2016 02:00,2,0.000,ALERT,212.38,301.77,59.959,1466661603,"201051344001135","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,449453.5,449453.5,40718,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466661657,666696.00
06/23/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1466661603,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,458953.4,458953.4,36189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661659,666697.00
06/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.954,1466661603,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,456726.7,456726.7,40759,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661661,666698.00
06/23/2016 02:00,2,0.000,ALERT,212.38,302.37,59.954,1466661603,"274151322000054","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,708274.4,708274.4,29300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661663,666699.00
06/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.991,1466661603,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,446296.1,446296.1,36192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661665,666700.00
06/23/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1466661603,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,454993.7,454993.7,40640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661666,666701.00
06/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1466661603,"201051344000900","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,462108.0,462108.0,35580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661668,666702.00
06/23/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1466661603,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,453425.7,453425.7,35878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661670,666703.00
06/23/2016 02:00,2,0.000,ALERT,213.29,303.58,59.954,1466661603,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,463094.3,463094.3,35509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661672,666704.00
06/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.970,1466661603,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,454755.0,454755.0,35990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661674,666705.00
06/23/2016 02:00,2,0.000,ALERT,213.06,302.68,59.954,1466661603,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,448624.1,448624.1,36257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661676,666706.00
06/23/2016 02:00,2,0.000,ALERT,213.74,303.28,59.959,1466661603,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,455720.9,455720.9,35657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661677,666707.00
06/23/2016 02:00,2,0.000,ALERT,212.61,301.47,59.944,1466661603,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,681551.5,681551.5,29423,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661679,666708.00
06/23/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1466661603,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,447128.0,447128.0,35930,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466661681,666709.00
06/23/2016 02:15,2,0.000,ALERT,213.74,303.28,60.044,1466662503,"201051344000645","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,455323.7,455323.7,35792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662505,666710.00
06/23/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1466662503,"274151322000085","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,709672.2,709672.2,29313,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662507,666711.00
06/23/2016 02:15,2,0.000,ALERT,213.96,302.98,59.996,1466662503,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446509.1,446509.1,36281,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662509,666712.00
06/23/2016 02:15,2,0.000,ALERT,213.51,303.28,59.996,1466662503,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,448128.3,448128.3,36211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662510,666713.00
06/23/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1466662503,"201051344000646","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,450858.2,450858.2,40760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662512,666714.00
06/23/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1466662503,"274151322000052","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,724720.4,724720.4,29542,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662514,666715.00
06/23/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1466662503,"201051344000585","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,458335.2,458335.2,40768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662516,666716.00
06/23/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1466662503,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,454363.0,454363.0,40570,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662517,666717.00
06/23/2016 02:15,2,0.000,ALERT,213.06,302.68,60.002,1466662503,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,447628.0,447628.0,40719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662519,666718.00
06/23/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1466662503,"201051344000955","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,460412.7,460412.7,40659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662521,666719.00
06/23/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1466662503,"274151322000094","219011344069620",0.00,15.00,0,300.57,302.98,0.0,0.0,0.000,587929.9,587929.9,30649,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662523,666720.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1466662503,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,462225.2,462225.2,16283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662525,666721.00
06/23/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1466662503,"201051344000890","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,457600.0,457600.0,40676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662527,666722.00
06/23/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1466662503,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,459498.4,459498.4,40680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662529,666723.00
06/23/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1466662503,"201051344000417","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,451686.3,451686.3,40839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662530,666724.00
06/23/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1466662503,"274151322000083","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,718178.7,718178.7,29623,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662532,666725.00
06/23/2016 02:15,2,0.000,ALERT,213.51,302.37,59.991,1466662503,"274151322000076","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,765141.1,765141.1,29629,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662534,666726.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.58,59.996,1466662503,"201051344000868","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,447128.0,447128.0,35932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662536,666727.00
06/23/2016 02:15,2,0.000,ALERT,212.83,303.58,59.975,1466662503,"274151322000095","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,757285.3,757285.3,29543,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662538,666728.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.28,60.028,1466662503,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,444037.8,444037.8,36224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662539,666729.00
06/23/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1466662503,"201051344001025","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,457866.0,457866.0,40733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662541,666730.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.28,59.986,1466662503,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,454883.2,454883.2,36148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662543,666731.00
06/23/2016 02:15,2,0.000,ALERT,213.74,302.68,59.986,1466662503,"201051344000853","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,453704.6,453704.6,35747,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662545,666732.00
06/23/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1466662503,"201051344000685","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,458858.3,458858.3,40587,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662547,666733.00
06/23/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1466662503,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,455657.6,455657.6,40582,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662549,666734.00
06/23/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1466662503,"201051344001145","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,460879.3,460879.3,40438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662550,666735.00
06/23/2016 02:15,2,0.000,ALERT,212.83,301.17,59.975,1466662503,"201051344000651","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,453442.0,453442.0,40788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662552,666736.00
06/23/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1466662503,"274151322000088","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,693557.0,693557.0,29273,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662554,666737.00
06/23/2016 02:15,2,0.000,ALERT,213.51,301.77,59.986,1466662503,"274151322000068","219011344069620",0.00,16.00,0,299.67,302.68,0.0,0.0,0.000,587867.4,587867.4,30861,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662556,666738.00
06/23/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1466662503,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,449453.5,449453.5,40720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662558,666739.00
06/23/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1466662503,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,458953.4,458953.4,36191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662560,666740.00
06/23/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1466662503,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,456726.7,456726.7,40761,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662561,666741.00
06/23/2016 02:15,2,0.000,ALERT,212.61,302.68,59.959,1466662503,"274151322000054","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,708274.4,708274.4,29302,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662563,666742.00
06/23/2016 02:15,2,0.000,ALERT,213.51,302.68,60.034,1466662503,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,446296.1,446296.1,36194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662565,666743.00
06/23/2016 02:15,2,0.000,ALERT,212.83,301.77,60.018,1466662503,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,454993.7,454993.7,40642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662567,666744.00
06/23/2016 02:15,2,0.000,ALERT,213.06,302.98,59.949,1466662503,"201051344000900","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,462108.0,462108.0,35582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662568,666745.00
06/23/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1466662503,"201051344000648","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,453425.7,453425.7,35880,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662570,666746.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1466662503,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,463094.3,463094.3,35511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466662572,666747.00
06/23/2016 02:15,2,0.000,ALERT,213.29,303.28,59.959,1466662503,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,454755.0,454755.0,35992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662574,666748.00
06/23/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1466662503,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,448624.1,448624.1,36259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662576,666749.00
06/23/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1466662503,"201051344000576","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,455720.9,455720.9,35659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662577,666750.00
06/23/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1466662503,"274151322000087","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,681551.5,681551.5,29425,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466662579,666751.00
06/23/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1466663404,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,455323.7,455323.7,35794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663406,666752.00
06/23/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1466663404,"274151322000085","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,709672.2,709672.2,29315,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663407,666753.00
06/23/2016 02:30,2,0.000,ALERT,213.96,302.98,59.975,1466663404,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446509.1,446509.1,36283,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663409,666754.00
06/23/2016 02:30,2,0.000,ALERT,213.51,302.98,60.012,1466663404,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,448128.3,448128.3,36213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663411,666755.00
06/23/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1466663404,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,450858.2,450858.2,40762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663413,666756.00
06/23/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1466663404,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,724720.4,724720.4,29544,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663415,666757.00
06/23/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1466663404,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,458335.2,458335.2,40770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663416,666758.00
06/23/2016 02:30,2,0.000,ALERT,213.06,302.68,60.002,1466663404,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,454363.0,454363.0,40572,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663418,666759.00
06/23/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1466663404,"201051344000582","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,447628.0,447628.0,40721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663420,666760.00
06/23/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1466663404,"201051344000955","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,460412.7,460412.7,40661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663422,666761.00
06/23/2016 02:30,2,0.000,ALERT,212.38,300.87,59.991,1466663404,"274151322000094","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,587929.9,587929.9,30651,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663424,666762.00
06/23/2016 02:30,2,0.000,ALERT,213.51,304.18,60.002,1466663404,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,462225.2,462225.2,16285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663426,666763.00
06/23/2016 02:30,2,0.000,ALERT,213.06,303.28,60.018,1466663404,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,457600.0,457600.0,40678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663428,666764.00
06/23/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1466663404,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,459498.4,459498.4,40682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663429,666765.00
06/23/2016 02:30,2,0.000,ALERT,213.06,301.77,59.996,1466663404,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,451686.3,451686.3,40841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663431,666766.00
