ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1466663404,"274151322000083","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,718178.7,718178.7,29625,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663433,666767.00
06/23/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1466663404,"274151322000076","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,765141.1,765141.1,29631,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663435,666768.00
06/23/2016 02:30,2,0.000,ALERT,213.51,304.48,59.996,1466663404,"201051344000868","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,447128.0,447128.0,35934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663437,666769.00
06/23/2016 02:30,2,0.000,ALERT,212.61,303.28,59.981,1466663404,"274151322000095","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,757285.3,757285.3,29545,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663439,666770.00
06/23/2016 02:30,2,0.000,ALERT,213.29,303.58,59.996,1466663404,"201051344000988","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,444037.8,444037.8,36226,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663440,666771.00
06/23/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1466663404,"201051344001025","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,457866.0,457866.0,40735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663442,666772.00
06/23/2016 02:30,2,0.000,ALERT,213.51,303.88,59.986,1466663404,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,454883.2,454883.2,36150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663444,666773.00
06/23/2016 02:30,2,0.000,ALERT,213.96,303.58,60.018,1466663404,"201051344000853","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,453704.6,453704.6,35749,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663446,666774.00
06/23/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1466663404,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,458858.3,458858.3,40589,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663447,666775.00
06/23/2016 02:30,2,0.000,ALERT,213.51,302.37,59.996,1466663404,"201051344000917","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,455657.6,455657.6,40584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663449,666776.00
06/23/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1466663404,"201051344001145","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,460879.3,460879.3,40440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663451,666777.00
06/23/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1466663404,"201051344000651","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,453442.0,453442.0,40790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663453,666778.00
06/23/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1466663404,"274151322000088","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,693557.0,693557.0,29275,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663455,666779.00
06/23/2016 02:30,2,0.000,ALERT,213.51,301.47,59.981,1466663404,"274151322000068","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,587867.4,587867.4,30863,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663456,666780.00
06/23/2016 02:30,2,0.000,ALERT,212.83,302.68,59.991,1466663404,"201051344001135","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,449453.5,449453.5,40722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663458,666781.00
06/23/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1466663404,"201051344000594","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,458953.4,458953.4,36193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663460,666782.00
06/23/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1466663404,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.68,0.0,0.0,0.000,456726.7,456726.7,40763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663462,666783.00
06/23/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1466663404,"274151322000054","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,708274.4,708274.4,29304,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663464,666784.00
06/23/2016 02:30,2,0.000,ALERT,213.74,303.28,59.986,1466663404,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,446296.1,446296.1,36196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663466,666785.00
06/23/2016 02:30,2,0.000,ALERT,213.06,302.68,59.986,1466663404,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,454993.7,454993.7,40644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663468,666786.00
06/23/2016 02:30,2,0.000,ALERT,213.51,303.58,59.949,1466663404,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,462108.0,462108.0,35584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663469,666787.00
06/23/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1466663404,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,453425.7,453425.7,35882,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466663471,666788.00
06/23/2016 02:30,2,0.000,ALERT,213.51,304.48,59.996,1466663404,"201051344000569","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,463094.3,463094.3,35513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663473,666789.00
06/23/2016 02:30,2,0.000,ALERT,213.51,303.88,59.986,1466663404,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,454755.0,454755.0,35994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663475,666790.00
06/23/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1466663404,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,448624.1,448624.1,36261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663477,666791.00
06/23/2016 02:30,2,0.000,ALERT,214.19,304.48,59.986,1466663404,"201051344000576","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,455720.9,455720.9,35661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663478,666792.00
06/23/2016 02:30,2,0.000,ALERT,212.38,300.87,59.970,1466663404,"274151322000087","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,681551.5,681551.5,29427,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466663480,666793.00
06/23/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1466664304,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,455323.7,455323.7,35796,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664306,666794.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1466664304,"274151322000085","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,709672.2,709672.2,29317,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664308,666795.00
06/23/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1466664304,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,446509.1,446509.1,36285,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664309,666796.00
06/23/2016 02:45,2,0.000,ALERT,213.29,302.98,59.944,1466664304,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,448128.3,448128.3,36215,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664311,666797.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.37,59.959,1466664304,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,450858.2,450858.2,40764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664313,666798.00
06/23/2016 02:45,2,0.000,ALERT,212.38,302.68,59.986,1466664304,"274151322000052","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,724720.4,724720.4,29546,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664315,666799.00
06/23/2016 02:45,2,0.000,ALERT,213.06,302.37,59.991,1466664304,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,458335.2,458335.2,40772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664317,666800.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.68,60.002,1466664304,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,454363.0,454363.0,40574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664318,666801.00
06/23/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1466664304,"201051344000582","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,447628.0,447628.0,40723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664320,666802.00
06/23/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1466664304,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,460412.7,460412.7,40663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664322,666803.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1466664304,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,587929.9,587929.9,30653,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664324,666804.00
06/23/2016 02:45,2,0.000,ALERT,213.06,303.88,59.996,1466664304,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,462225.2,462225.2,16287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664326,666805.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.98,60.007,1466664304,"201051344000890","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,457600.0,457600.0,40680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664328,666806.00
06/23/2016 02:45,2,0.000,ALERT,213.06,302.37,60.007,1466664304,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,459498.4,459498.4,40684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664330,666807.00
06/23/2016 02:45,2,0.000,ALERT,213.06,301.77,59.996,1466664304,"201051344000417","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,451686.3,451686.3,40843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664331,666808.00
06/23/2016 02:45,2,0.000,ALERT,213.06,303.58,60.002,1466664304,"274151322000083","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,718178.7,718178.7,29627,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664333,666809.00
06/23/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1466664304,"274151322000076","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,765141.1,765141.1,29633,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664335,666810.00
06/23/2016 02:45,2,0.000,ALERT,213.29,303.88,59.996,1466664304,"201051344000868","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,447128.0,447128.0,35936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664337,666811.00
06/23/2016 02:45,2,0.000,ALERT,212.83,303.88,59.959,1466664304,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,757285.3,757285.3,29547,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664339,666812.00
06/23/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1466664304,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.38,0.0,0.0,0.000,444037.8,444037.8,36228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664340,666813.00
06/23/2016 02:45,2,0.000,ALERT,212.83,301.77,60.002,1466664304,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,457866.0,457866.0,40737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664342,666814.00
06/23/2016 02:45,2,0.000,ALERT,213.29,303.88,59.959,1466664304,"201051344000458","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,454883.2,454883.2,36152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664344,666815.00
06/23/2016 02:45,2,0.000,ALERT,213.74,303.28,59.986,1466664304,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,453704.6,453704.6,35751,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664346,666816.00
06/23/2016 02:45,2,0.000,ALERT,213.29,302.37,60.007,1466664304,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,458858.3,458858.3,40591,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664348,666817.00
06/23/2016 02:45,2,0.000,ALERT,213.29,302.07,60.002,1466664304,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,455657.6,455657.6,40586,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664349,666818.00
06/23/2016 02:45,2,0.000,ALERT,213.29,302.68,60.007,1466664304,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,460879.3,460879.3,40442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664351,666819.00
06/23/2016 02:45,2,0.000,ALERT,213.29,301.77,60.028,1466664304,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,453442.0,453442.0,40792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664353,666820.00
06/23/2016 02:45,2,0.000,ALERT,212.61,302.37,59.996,1466664304,"274151322000088","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,693557.0,693557.0,29277,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664355,666821.00
06/23/2016 02:45,2,0.000,ALERT,213.51,301.77,59.959,1466664304,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,587867.4,587867.4,30865,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664357,666822.00
06/23/2016 02:45,2,0.000,ALERT,212.61,302.37,59.996,1466664304,"201051344001135","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,449453.5,449453.5,40724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664358,666823.00
06/23/2016 02:45,2,0.000,ALERT,213.06,303.88,59.996,1466664304,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,458953.4,458953.4,36195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664360,666824.00
06/23/2016 02:45,2,0.000,ALERT,213.06,302.07,60.012,1466664304,"201051344001203","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,456726.7,456726.7,40765,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664362,666825.00
06/23/2016 02:45,2,0.000,ALERT,212.61,303.28,60.018,1466664304,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,708274.4,708274.4,29306,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664364,666826.00
06/23/2016 02:45,2,0.000,ALERT,213.74,303.58,59.986,1466664304,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,446296.1,446296.1,36198,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664366,666827.00
06/23/2016 02:45,2,0.000,ALERT,212.83,302.37,60.023,1466664304,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,454993.7,454993.7,40646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664367,666828.00
06/23/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1466664304,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,462108.0,462108.0,35586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664369,666829.00
06/23/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1466664304,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,453425.7,453425.7,35884,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664371,666830.00
06/23/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1466664304,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,463094.3,463094.3,35515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664373,666831.00
06/23/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1466664304,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,454755.0,454755.0,35996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664375,666832.00
06/23/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1466664304,"201051344001158","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,448624.1,448624.1,36263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664376,666833.00
06/23/2016 02:45,2,0.000,ALERT,213.74,303.58,60.007,1466664304,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,455720.9,455720.9,35663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466664378,666834.00
06/23/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1466664304,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,681551.5,681551.5,29429,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466664380,666835.00
06/23/2016 03:00,2,0.000,ALERT,213.74,302.98,59.949,1466665203,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,455323.7,455323.7,35798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665205,666836.00
06/23/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1466665203,"274151322000085","219011344069620",0.00,15.30,0,301.17,304.18,0.0,0.0,0.000,709672.2,709672.2,29319,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665207,666837.00
06/23/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1466665203,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446509.1,446509.1,36287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665209,666838.00
06/23/2016 03:00,2,0.000,ALERT,213.51,303.28,59.938,1466665203,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,448128.3,448128.3,36217,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665211,666839.00
06/23/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1466665203,"201051344000646","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,450858.2,450858.2,40766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665213,666840.00
06/23/2016 03:00,2,0.000,ALERT,212.61,303.28,59.986,1466665203,"274151322000052","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,724720.4,724720.4,29548,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665214,666841.00
06/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1466665203,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,458335.2,458335.2,40774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665216,666842.00
06/23/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1466665203,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,454363.0,454363.0,40576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665218,666843.00
06/23/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1466665203,"201051344000582","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,447628.0,447628.0,40725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665220,666844.00
06/23/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1466665203,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,460412.7,460412.7,40665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665222,666845.00
06/23/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1466665203,"274151322000094","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,587929.9,587929.9,30655,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665223,666846.00
06/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1466665203,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,462225.2,462225.2,16289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665225,666847.00
06/23/2016 03:00,2,0.000,ALERT,213.06,302.68,59.970,1466665203,"201051344000890","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,457600.0,457600.0,40682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665227,666848.00
06/23/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1466665203,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,459498.4,459498.4,40686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665229,666849.00
06/23/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1466665203,"201051344000417","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,451686.3,451686.3,40845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665231,666850.00
06/23/2016 03:00,2,0.000,ALERT,212.83,302.68,59.965,1466665203,"274151322000083","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,718178.7,718178.7,29629,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665233,666851.00
06/23/2016 03:00,2,0.000,ALERT,213.51,302.98,59.970,1466665203,"274151322000076","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,765141.1,765141.1,29635,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665234,666852.00
06/23/2016 03:00,2,0.000,ALERT,213.29,304.18,59.959,1466665203,"201051344000868","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,447128.0,447128.0,35938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665236,666853.00
06/23/2016 03:00,2,0.000,ALERT,212.83,303.28,60.012,1466665203,"274151322000095","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,757285.3,757285.3,29549,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665238,666854.00
06/23/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1466665203,"201051344000988","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,444037.8,444037.8,36230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665240,666855.00
06/23/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1466665203,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,457866.0,457866.0,40739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665242,666856.00
06/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1466665203,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,454883.2,454883.2,36154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665243,666857.00
06/23/2016 03:00,2,0.000,ALERT,213.96,303.28,59.981,1466665203,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,453704.6,453704.6,35753,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665245,666858.00
06/23/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1466665203,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,458858.3,458858.3,40593,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665247,666859.00
06/23/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1466665203,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,455657.6,455657.6,40588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665249,666860.00
06/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1466665203,"201051344001145","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,460879.3,460879.3,40444,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665251,666861.00
06/23/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1466665203,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,453442.0,453442.0,40794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665252,666862.00
06/23/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1466665203,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,693557.0,693557.0,29279,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665254,666863.00
06/23/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1466665203,"274151322000068","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,587867.4,587867.4,30867,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665256,666864.00
06/23/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1466665203,"201051344001135","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,449453.5,449453.5,40726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665258,666865.00
06/23/2016 03:00,2,0.000,ALERT,213.06,303.58,59.975,1466665203,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,458953.4,458953.4,36197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665260,666866.00
06/23/2016 03:00,2,0.000,ALERT,213.06,302.07,59.986,1466665203,"201051344001203","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,456726.7,456726.7,40767,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665261,666867.00
06/23/2016 03:00,2,0.000,ALERT,212.83,303.28,59.975,1466665203,"274151322000054","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,708274.4,708274.4,29308,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665263,666868.00
06/23/2016 03:00,2,0.000,ALERT,213.51,302.98,59.981,1466665203,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,446296.1,446296.1,36200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665265,666869.00
06/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1466665203,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,454993.7,454993.7,40648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665267,666870.00
06/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1466665203,"201051344000900","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,462108.0,462108.0,35588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665269,666871.00
06/23/2016 03:00,2,0.000,ALERT,213.51,302.68,60.007,1466665203,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,453425.7,453425.7,35886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665270,666872.00
06/23/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1466665203,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,463094.3,463094.3,35517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665272,666873.00
06/23/2016 03:00,2,0.000,ALERT,213.51,303.88,59.938,1466665203,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,454755.0,454755.0,35998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665274,666874.00
06/23/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1466665203,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,448624.1,448624.1,36265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466665276,666875.00
06/23/2016 03:00,2,0.000,ALERT,213.96,303.88,59.981,1466665203,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,455720.9,455720.9,35665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665278,666876.00
06/23/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1466665203,"274151322000087","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,681551.5,681551.5,29431,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466665279,666877.00
06/23/2016 03:15,2,0.000,ALERT,213.74,303.58,60.012,1466666104,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,455323.7,455323.7,35800,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666106,666878.00
06/23/2016 03:15,2,0.000,ALERT,212.61,302.07,59.965,1466666104,"274151322000085","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,709672.2,709672.2,29321,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666107,666879.00
06/23/2016 03:15,2,0.000,ALERT,213.96,302.98,59.986,1466666104,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,446509.1,446509.1,36289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666109,666880.00
06/23/2016 03:15,2,0.000,ALERT,213.51,303.28,59.986,1466666104,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,448128.3,448128.3,36219,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666111,666881.00
06/23/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1466666104,"201051344000646","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,450858.2,450858.2,40768,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666113,666882.00
06/23/2016 03:15,2,0.000,ALERT,212.38,303.28,60.002,1466666104,"274151322000052","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,724720.4,724720.4,29550,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666115,666883.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1466666104,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,458335.2,458335.2,40776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666116,666884.00
06/23/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1466666104,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,454363.0,454363.0,40578,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666118,666885.00
06/23/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1466666104,"201051344000582","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,447628.0,447628.0,40727,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666120,666886.00
06/23/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1466666104,"201051344000955","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,460412.7,460412.7,40667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666122,666887.00
06/23/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1466666104,"274151322000094","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,587929.9,587929.9,30657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666124,666888.00
06/23/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1466666104,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,462225.2,462225.2,16291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666126,666889.00
06/23/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1466666104,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,457600.0,457600.0,40684,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666127,666890.00
06/23/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1466666104,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,459498.4,459498.4,40688,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666129,666891.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1466666104,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,451686.3,451686.3,40847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666131,666892.00
06/23/2016 03:15,2,0.000,ALERT,212.83,303.28,59.965,1466666104,"274151322000083","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,718178.7,718178.7,29631,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666133,666893.00
06/23/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1466666104,"274151322000076","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,765141.1,765141.1,29637,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666134,666894.00
06/23/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1466666104,"201051344000868","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,447128.0,447128.0,35940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666136,666895.00
06/23/2016 03:15,2,0.000,ALERT,212.61,303.28,59.970,1466666104,"274151322000095","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,757285.3,757285.3,29551,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666138,666896.00
06/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1466666104,"201051344000988","219011344069620",0.00,14.70,0,298.77,305.08,0.0,0.0,0.000,444037.8,444037.8,36232,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666140,666897.00
06/23/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1466666104,"201051344001025","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,457866.0,457866.0,40741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666142,666898.00
06/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1466666104,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,454883.2,454883.2,36156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666144,666899.00
06/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.975,1466666104,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,453704.6,453704.6,35755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666145,666900.00
06/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.981,1466666104,"201051344000685","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,458858.3,458858.3,40595,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666147,666901.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.970,1466666104,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,455657.6,455657.6,40590,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666149,666902.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1466666104,"201051344001145","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,460879.3,460879.3,40446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666151,666903.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.959,1466666104,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,453442.0,453442.0,40796,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666153,666904.00
06/23/2016 03:15,2,0.000,ALERT,212.16,302.37,59.996,1466666104,"274151322000088","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,693557.0,693557.0,29281,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666154,666905.00
06/23/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1466666104,"274151322000068","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,587867.4,587867.4,30869,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666156,666906.00
06/23/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1466666104,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,449453.5,449453.5,40728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666158,666907.00
06/23/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1466666104,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,458953.4,458953.4,36199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666160,666908.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.68,59.965,1466666104,"201051344001203","219011344069620",0.00,14.30,0,300.27,305.98,0.0,0.0,0.000,456726.7,456726.7,40769,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666161,666909.00
06/23/2016 03:15,2,0.000,ALERT,212.61,302.98,59.959,1466666104,"274151322000054","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,708274.4,708274.4,29310,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666163,666910.00
06/23/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1466666104,"201051344000867","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,446296.1,446296.1,36202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666165,666911.00
