ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 03:15,2,0.000,ALERT,213.51,302.98,60.007,1466666104,"201051344001093","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,454993.7,454993.7,40650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666167,666912.00
06/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.938,1466666104,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,462108.0,462108.0,35590,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666169,666913.00
06/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1466666104,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,453425.7,453425.7,35888,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666170,666914.00
06/23/2016 03:15,2,0.000,ALERT,213.51,303.88,59.975,1466666104,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,463094.3,463094.3,35519,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666172,666915.00
06/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1466666104,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,454755.0,454755.0,36000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666174,666916.00
06/23/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1466666104,"201051344001158","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,448624.1,448624.1,36267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466666176,666917.00
06/23/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1466666104,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,455720.9,455720.9,35667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666178,666918.00
06/23/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1466666104,"274151322000087","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,681551.5,681551.5,29433,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466666180,666919.00
06/23/2016 03:30,2,0.000,ALERT,213.96,303.58,59.917,1466667003,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,455323.7,455323.7,35802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667005,666920.00
06/23/2016 03:30,2,0.000,ALERT,213.06,302.37,59.954,1466667003,"274151322000085","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,709672.2,709672.2,29323,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667007,666921.00
06/23/2016 03:30,2,0.000,ALERT,214.19,303.88,59.970,1466667003,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,446509.1,446509.1,36291,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667009,666922.00
06/23/2016 03:30,2,0.000,ALERT,213.74,303.58,59.949,1466667003,"201051344000469","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,448128.3,448128.3,36221,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667010,666923.00
06/23/2016 03:30,2,0.000,ALERT,212.83,302.37,59.933,1466667003,"201051344000646","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,450858.2,450858.2,40770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667012,666924.00
06/23/2016 03:30,2,0.000,ALERT,212.83,302.98,59.959,1466667003,"274151322000052","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,724720.4,724720.4,29552,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667014,666925.00
06/23/2016 03:30,2,0.000,ALERT,213.51,302.98,59.959,1466667003,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,458335.2,458335.2,40778,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667016,666926.00
06/23/2016 03:30,2,0.000,ALERT,213.29,302.98,59.959,1466667003,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,454363.0,454363.0,40580,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667017,666927.00
06/23/2016 03:30,2,0.000,ALERT,213.74,303.58,59.954,1466667003,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,447628.0,447628.0,40729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667019,666928.00
06/23/2016 03:30,2,0.000,ALERT,212.83,302.68,59.922,1466667003,"201051344000955","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,460412.7,460412.7,40669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667021,666929.00
06/23/2016 03:30,2,0.000,ALERT,213.29,302.37,59.991,1466667003,"274151322000094","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,587929.9,587929.9,30659,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667023,666930.00
06/23/2016 03:30,2,0.000,ALERT,213.74,304.48,59.959,1466667003,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,462225.2,462225.2,16293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667025,666931.00
06/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1466667003,"201051344000890","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,457600.0,457600.0,40686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667027,666932.00
06/23/2016 03:30,2,0.000,ALERT,213.51,302.68,59.959,1466667003,"201051344000438","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,459498.4,459498.4,40690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667029,666933.00
06/23/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1466667003,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,451686.3,451686.3,40849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667030,666934.00
06/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1466667003,"274151322000083","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,718178.7,718178.7,29633,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667032,666935.00
06/23/2016 03:30,2,0.000,ALERT,213.74,302.68,59.965,1466667003,"274151322000076","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,765141.1,765141.1,29639,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667034,666936.00
06/23/2016 03:30,2,0.000,ALERT,213.51,304.78,59.965,1466667003,"201051344000868","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,447128.0,447128.0,35942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667036,666937.00
06/23/2016 03:30,2,0.000,ALERT,213.06,303.88,59.938,1466667003,"274151322000095","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,757285.3,757285.3,29553,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667038,666938.00
06/23/2016 03:30,2,0.000,ALERT,213.51,303.88,60.018,1466667003,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,444037.8,444037.8,36234,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667039,666939.00
06/23/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1466667003,"201051344001025","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,457866.0,457866.0,40743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667041,666940.00
06/23/2016 03:30,2,0.000,ALERT,213.51,304.18,59.922,1466667003,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,454883.2,454883.2,36158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667043,666941.00
06/23/2016 03:30,2,0.000,ALERT,214.19,303.88,59.970,1466667003,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,453704.6,453704.6,35757,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667045,666942.00
06/23/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1466667003,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,458858.3,458858.3,40597,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667047,666943.00
06/23/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1466667003,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,455657.6,455657.6,40592,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667048,666944.00
06/23/2016 03:30,2,0.000,ALERT,213.51,302.68,59.975,1466667003,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,460879.3,460879.3,40448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667050,666945.00
06/23/2016 03:30,2,0.000,ALERT,213.29,301.77,60.002,1466667003,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,453442.0,453442.0,40798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667052,666946.00
06/23/2016 03:30,2,0.000,ALERT,212.61,302.37,59.938,1466667003,"274151322000088","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,693557.0,693557.0,29283,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667054,666947.00
06/23/2016 03:30,2,0.000,ALERT,213.51,301.77,59.970,1466667003,"274151322000068","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,587867.4,587867.4,30871,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667056,666948.00
06/23/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1466667003,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,449453.5,449453.5,40730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667058,666949.00
06/23/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1466667003,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,458953.4,458953.4,36201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667059,666950.00
06/23/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1466667003,"201051344001203","219011344069620",0.00,14.70,0,300.87,305.98,0.0,0.0,0.000,456726.7,456726.7,40771,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667061,666951.00
06/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1466667003,"274151322000054","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,708274.4,708274.4,29312,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667063,666952.00
06/23/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1466667003,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,446296.1,446296.1,36204,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667065,666953.00
06/23/2016 03:30,2,0.000,ALERT,213.29,302.68,59.922,1466667003,"201051344001093","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,454993.7,454993.7,40652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667067,666954.00
06/23/2016 03:30,2,0.000,ALERT,213.51,304.18,59.975,1466667003,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,462108.0,462108.0,35592,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667069,666955.00
06/23/2016 03:30,2,0.000,ALERT,213.96,303.58,59.975,1466667003,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,453425.7,453425.7,35890,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667070,666956.00
06/23/2016 03:30,2,0.000,ALERT,213.74,304.78,59.965,1466667003,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,463094.3,463094.3,35521,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667072,666957.00
06/23/2016 03:30,2,0.000,ALERT,213.51,304.18,59.959,1466667003,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,454755.0,454755.0,36002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667074,666958.00
06/23/2016 03:30,2,0.000,ALERT,213.74,303.88,59.970,1466667003,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,448624.1,448624.1,36269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667076,666959.00
06/23/2016 03:30,2,0.000,ALERT,214.19,304.48,59.981,1466667003,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,455720.9,455720.9,35669,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667078,666960.00
06/23/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1466667003,"274151322000087","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,681551.5,681551.5,29435,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667079,666961.00
06/23/2016 03:45,2,0.000,ALERT,214.19,304.18,60.002,1466667904,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,455323.7,455323.7,35804,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667906,666962.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1466667904,"274151322000085","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,709672.2,709672.2,29325,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667907,666963.00
06/23/2016 03:45,2,0.000,ALERT,214.19,303.58,59.959,1466667904,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,446509.1,446509.1,36293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667909,666964.00
06/23/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1466667904,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,448128.3,448128.3,36223,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667911,666965.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.98,59.975,1466667904,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,450858.2,450858.2,40772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667913,666966.00
06/23/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1466667904,"274151322000052","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,724720.4,724720.4,29554,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667914,666967.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1466667904,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,458335.2,458335.2,40780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667916,666968.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.98,60.018,1466667904,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,454363.0,454363.0,40582,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667918,666969.00
06/23/2016 03:45,2,0.000,ALERT,213.96,303.58,59.986,1466667904,"201051344000582","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,447628.0,447628.0,40731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667920,666970.00
06/23/2016 03:45,2,0.000,ALERT,213.06,302.98,60.012,1466667904,"201051344000955","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,460412.7,460412.7,40671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667922,666971.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1466667904,"274151322000094","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,587929.9,587929.9,30661,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667923,666972.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1466667904,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,462225.2,462225.2,16295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667925,666973.00
06/23/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1466667904,"201051344000890","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,457600.0,457600.0,40688,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667927,666974.00
06/23/2016 03:45,2,0.000,ALERT,213.51,302.98,59.981,1466667904,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,459498.4,459498.4,40692,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667929,666975.00
06/23/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1466667904,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,451686.3,451686.3,40851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667931,666976.00
06/23/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1466667904,"274151322000083","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,718178.7,718178.7,29635,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667932,666977.00
06/23/2016 03:45,2,0.000,ALERT,213.74,302.98,60.007,1466667904,"274151322000076","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,765141.1,765141.1,29641,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667934,666978.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.48,59.965,1466667904,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,447128.0,447128.0,35944,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667936,666979.00
06/23/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1466667904,"274151322000095","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,757285.3,757285.3,29555,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667938,666980.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.18,59.975,1466667904,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,444037.8,444037.8,36236,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667940,666981.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1466667904,"201051344001025","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,457866.0,457866.0,40745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667942,666982.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1466667904,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,454883.2,454883.2,36160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667944,666983.00
06/23/2016 03:45,2,0.000,ALERT,214.41,303.88,59.975,1466667904,"201051344000853","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,453704.6,453704.6,35759,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667945,666984.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.37,60.018,1466667904,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,458858.3,458858.3,40599,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667947,666985.00
06/23/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1466667904,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,455657.6,455657.6,40594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667949,666986.00
06/23/2016 03:45,2,0.000,ALERT,213.74,303.28,59.970,1466667904,"201051344001145","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,460879.3,460879.3,40450,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667951,666987.00
06/23/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1466667904,"201051344000651","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,453442.0,453442.0,40800,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667953,666988.00
06/23/2016 03:45,2,0.000,ALERT,212.83,302.68,59.970,1466667904,"274151322000088","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,693557.0,693557.0,29285,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667954,666989.00
06/23/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1466667904,"274151322000068","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,587867.4,587867.4,30873,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667956,666990.00
06/23/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1466667904,"201051344001135","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,449453.5,449453.5,40732,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667958,666991.00
06/23/2016 03:45,2,0.000,ALERT,213.51,304.78,59.970,1466667904,"201051344000594","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,458953.4,458953.4,36203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667960,666992.00
06/23/2016 03:45,2,0.000,ALERT,213.51,302.68,59.991,1466667904,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,456726.7,456726.7,40773,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667961,666993.00
06/23/2016 03:45,2,0.000,ALERT,212.83,302.68,59.938,1466667904,"274151322000054","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,708274.4,708274.4,29314,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667963,666994.00
06/23/2016 03:45,2,0.000,ALERT,213.96,303.88,59.981,1466667904,"201051344000867","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,446296.1,446296.1,36206,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667965,666995.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1466667904,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,454993.7,454993.7,40654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667967,666996.00
06/23/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1466667904,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,462108.0,462108.0,35594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667969,666997.00
06/23/2016 03:45,2,0.000,ALERT,213.96,303.28,60.007,1466667904,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,453425.7,453425.7,35892,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667970,666998.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1466667904,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,463094.3,463094.3,35523,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667972,666999.00
06/23/2016 03:45,2,0.000,ALERT,213.74,304.18,59.949,1466667904,"201051344000983","219011344069620",0.00,14.70,0,302.68,305.98,0.0,0.0,0.000,454755.0,454755.0,36004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667974,667000.00
06/23/2016 03:45,2,0.000,ALERT,213.74,303.88,59.949,1466667904,"201051344001158","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,448624.1,448624.1,36271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667976,667001.00
06/23/2016 03:45,2,0.000,ALERT,213.96,304.18,59.975,1466667904,"201051344000576","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,455720.9,455720.9,35671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466667978,667002.00
06/23/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1466667904,"274151322000087","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,681551.5,681551.5,29437,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466667979,667003.00
06/23/2016 04:00,2,0.000,ALERT,213.96,303.88,59.965,1466668803,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,455323.7,455323.7,35806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668805,667004.00
06/23/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1466668803,"274151322000085","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,709672.2,709672.2,29327,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668807,667005.00
06/23/2016 04:00,2,0.000,ALERT,213.96,303.28,59.954,1466668803,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,446509.1,446509.1,36295,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668809,667006.00
06/23/2016 04:00,2,0.000,ALERT,213.51,303.58,59.959,1466668803,"201051344000469","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,448128.3,448128.3,36225,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668811,667007.00
06/23/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1466668803,"201051344000646","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,450858.2,450858.2,40774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668812,667008.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1466668803,"274151322000052","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,724720.4,724720.4,29556,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668814,667009.00
06/23/2016 04:00,2,0.000,ALERT,213.29,302.37,59.959,1466668803,"201051344000585","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,458335.2,458335.2,40782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668816,667010.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1466668803,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,454363.0,454363.0,40584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668818,667011.00
06/23/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1466668803,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,447628.0,447628.0,40733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668820,667012.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.37,59.959,1466668803,"201051344000955","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,460412.7,460412.7,40673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668821,667013.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1466668803,"274151322000094","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,587929.9,587929.9,30663,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668823,667014.00
06/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.954,1466668803,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,462225.2,462225.2,16297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668825,667015.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1466668803,"201051344000890","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,457600.0,457600.0,40690,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668827,667016.00
06/23/2016 04:00,2,0.000,ALERT,213.29,302.37,60.007,1466668803,"201051344000438","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,459498.4,459498.4,40694,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668829,667017.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.07,59.933,1466668803,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,451686.3,451686.3,40853,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668831,667018.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.98,59.954,1466668803,"274151322000083","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,718178.7,718178.7,29637,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668832,667019.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.68,59.959,1466668803,"274151322000076","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,765141.1,765141.1,29643,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668834,667020.00
06/23/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1466668803,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,447128.0,447128.0,35946,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668836,667021.00
06/23/2016 04:00,2,0.000,ALERT,212.83,303.28,59.965,1466668803,"274151322000095","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,757285.3,757285.3,29557,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668838,667022.00
06/23/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1466668803,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,444037.8,444037.8,36238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668840,667023.00
06/23/2016 04:00,2,0.000,ALERT,212.83,301.47,59.991,1466668803,"201051344001025","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,457866.0,457866.0,40747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668841,667024.00
06/23/2016 04:00,2,0.000,ALERT,213.29,303.58,59.954,1466668803,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,454883.2,454883.2,36162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668843,667025.00
06/23/2016 04:00,2,0.000,ALERT,213.96,303.28,59.965,1466668803,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,453704.6,453704.6,35761,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668845,667026.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.37,59.928,1466668803,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,458858.3,458858.3,40601,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668847,667027.00
06/23/2016 04:00,2,0.000,ALERT,213.29,301.77,59.949,1466668803,"201051344000917","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,455657.6,455657.6,40596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668849,667028.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.98,59.954,1466668803,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,460879.3,460879.3,40452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668851,667029.00
06/23/2016 04:00,2,0.000,ALERT,213.06,301.47,59.944,1466668803,"201051344000651","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,453442.0,453442.0,40802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668852,667030.00
06/23/2016 04:00,2,0.000,ALERT,212.38,302.07,59.912,1466668803,"274151322000088","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,693557.0,693557.0,29287,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668854,667031.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.07,59.954,1466668803,"274151322000068","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,587867.4,587867.4,30875,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668856,667032.00
06/23/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1466668803,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,449453.5,449453.5,40734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668858,667033.00
06/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1466668803,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,458953.4,458953.4,36205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668860,667034.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.68,59.949,1466668803,"201051344001203","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,456726.7,456726.7,40775,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668861,667035.00
06/23/2016 04:00,2,0.000,ALERT,212.83,302.98,59.949,1466668803,"274151322000054","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,708274.4,708274.4,29316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668863,667036.00
06/23/2016 04:00,2,0.000,ALERT,213.51,303.28,59.954,1466668803,"201051344000867","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,446296.1,446296.1,36208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668865,667037.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1466668803,"201051344001093","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,454993.7,454993.7,40656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668867,667038.00
06/23/2016 04:00,2,0.000,ALERT,213.29,303.58,59.959,1466668803,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,462108.0,462108.0,35596,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668869,667039.00
06/23/2016 04:00,2,0.000,ALERT,213.51,302.68,59.954,1466668803,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,453425.7,453425.7,35894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668870,667040.00
06/23/2016 04:00,2,0.000,ALERT,213.51,304.18,59.965,1466668803,"201051344000569","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,463094.3,463094.3,35525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668872,667041.00
06/23/2016 04:00,2,0.000,ALERT,213.29,303.28,59.922,1466668803,"201051344000983","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,454755.0,454755.0,36006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668874,667042.00
06/23/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1466668803,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,448624.1,448624.1,36273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668876,667043.00
06/23/2016 04:00,2,0.000,ALERT,213.74,303.88,59.949,1466668803,"201051344000576","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,455720.9,455720.9,35673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466668878,667044.00
06/23/2016 04:00,2,0.000,ALERT,212.83,301.47,59.944,1466668803,"274151322000087","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,681551.5,681551.5,29439,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466668879,667045.00
06/23/2016 04:15,2,0.000,ALERT,213.96,303.58,59.944,1466669703,"201051344000645","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,455323.7,455323.7,35808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669705,667046.00
06/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1466669703,"274151322000085","219011344069620",0.00,15.30,0,301.47,304.48,0.0,0.0,0.000,709672.2,709672.2,29329,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669706,667047.00
06/23/2016 04:15,2,0.000,ALERT,213.96,303.28,59.991,1466669703,"201051344000633","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,446509.1,446509.1,36297,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669708,667048.00
06/23/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1466669703,"201051344000469","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,448128.3,448128.3,36227,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669710,667049.00
06/23/2016 04:15,2,0.000,ALERT,212.61,301.77,60.002,1466669703,"201051344000646","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,450858.2,450858.2,40776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669712,667050.00
06/23/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1466669703,"274151322000052","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,724720.4,724720.4,29558,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669714,667051.00
06/23/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1466669703,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,458335.2,458335.2,40784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669716,667052.00
06/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1466669703,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,454363.0,454363.0,40586,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669718,667053.00
06/23/2016 04:15,2,0.000,ALERT,213.51,302.98,59.986,1466669703,"201051344000582","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,447628.0,447628.0,40735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669719,667054.00
06/23/2016 04:15,2,0.000,ALERT,212.61,302.07,59.991,1466669703,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,460412.7,460412.7,40675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669721,667055.00
06/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1466669703,"274151322000094","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,587929.9,587929.9,30665,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669723,667056.00
