ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 04:15,2,0.000,ALERT,213.29,303.88,59.991,1466669703,"201051344000579","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,462225.2,462225.2,16299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669725,667057.00
06/23/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1466669703,"201051344000890","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,457600.0,457600.0,40692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669727,667058.00
06/23/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1466669703,"201051344000438","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,459498.4,459498.4,40696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669728,667059.00
06/23/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1466669703,"201051344000417","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,451686.3,451686.3,40855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669730,667060.00
06/23/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1466669703,"274151322000083","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,718178.7,718178.7,29639,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669732,667061.00
06/23/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1466669703,"274151322000076","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,765141.1,765141.1,29645,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669734,667062.00
06/23/2016 04:15,2,0.000,ALERT,213.51,304.48,59.996,1466669703,"201051344000868","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,447128.0,447128.0,35948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669736,667063.00
06/23/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1466669703,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,757285.3,757285.3,29559,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669738,667064.00
06/23/2016 04:15,2,0.000,ALERT,213.29,303.28,59.996,1466669703,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,444037.8,444037.8,36240,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669739,667065.00
06/23/2016 04:15,2,0.000,ALERT,212.83,301.47,60.034,1466669703,"201051344001025","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,457866.0,457866.0,40749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669741,667066.00
06/23/2016 04:15,2,0.000,ALERT,213.29,303.88,60.002,1466669703,"201051344000458","219011344069620",0.00,15.30,0,301.47,306.58,0.0,0.0,0.000,454883.2,454883.2,36164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669743,667067.00
06/23/2016 04:15,2,0.000,ALERT,213.96,303.58,60.007,1466669703,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,453704.6,453704.6,35763,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669745,667068.00
06/23/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1466669703,"201051344000685","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,458858.3,458858.3,40603,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669747,667069.00
06/23/2016 04:15,2,0.000,ALERT,213.29,301.77,60.007,1466669703,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,455657.6,455657.6,40598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669748,667070.00
06/23/2016 04:15,2,0.000,ALERT,213.29,302.37,59.965,1466669703,"201051344001145","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,460879.3,460879.3,40454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669750,667071.00
06/23/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1466669703,"201051344000651","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,453442.0,453442.0,40804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669752,667072.00
06/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.996,1466669703,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,693557.0,693557.0,29289,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669754,667073.00
06/23/2016 04:15,2,0.000,ALERT,213.51,302.37,59.991,1466669703,"274151322000068","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,587867.4,587867.4,30877,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669755,667074.00
06/23/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1466669703,"201051344001135","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,449453.5,449453.5,40736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669757,667075.00
06/23/2016 04:15,2,0.000,ALERT,213.29,304.48,60.002,1466669703,"201051344000594","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,458953.4,458953.4,36207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669759,667076.00
06/23/2016 04:15,2,0.000,ALERT,213.29,302.07,60.007,1466669703,"201051344001203","219011344069620",0.00,14.30,0,300.57,306.28,0.0,0.0,0.000,456726.7,456726.7,40777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669761,667077.00
06/23/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1466669703,"274151322000054","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,708274.4,708274.4,29318,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669763,667078.00
06/23/2016 04:15,2,0.000,ALERT,213.74,303.58,60.007,1466669703,"201051344000867","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,446296.1,446296.1,36210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669764,667079.00
06/23/2016 04:15,2,0.000,ALERT,213.06,302.07,60.018,1466669703,"201051344001093","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,454993.7,454993.7,40658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669766,667080.00
06/23/2016 04:15,2,0.000,ALERT,213.29,303.58,60.007,1466669703,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,462108.0,462108.0,35598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669768,667081.00
06/23/2016 04:15,2,0.000,ALERT,213.74,302.98,60.002,1466669703,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,453425.7,453425.7,35896,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669770,667082.00
06/23/2016 04:15,2,0.000,ALERT,213.51,304.18,60.007,1466669703,"201051344000569","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,463094.3,463094.3,35527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669772,667083.00
06/23/2016 04:15,2,0.000,ALERT,213.51,303.88,60.002,1466669703,"201051344000983","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,454755.0,454755.0,36008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669773,667084.00
06/23/2016 04:15,2,0.000,ALERT,213.74,303.58,60.007,1466669703,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,448624.1,448624.1,36275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669775,667085.00
06/23/2016 04:15,2,0.000,ALERT,213.96,304.18,60.012,1466669703,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,455720.9,455720.9,35675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466669777,667086.00
06/23/2016 04:15,2,0.000,ALERT,213.06,302.68,60.028,1466669703,"274151322000087","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,681551.5,681551.5,29441,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466669779,667087.00
06/23/2016 04:30,2,0.000,ALERT,213.51,302.68,59.933,1466670603,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,455323.7,455323.7,35810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670605,667088.00
06/23/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1466670603,"274151322000085","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,709672.2,709672.2,29331,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670607,667089.00
06/23/2016 04:30,2,0.000,ALERT,213.74,302.68,59.970,1466670603,"201051344000633","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,446509.1,446509.1,36299,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670608,667090.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.37,60.012,1466670603,"201051344000469","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,448128.3,448128.3,36229,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670610,667091.00
06/23/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1466670603,"201051344000646","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,450858.2,450858.2,40778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670612,667092.00
06/23/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1466670603,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,724720.4,724720.4,29560,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670614,667093.00
06/23/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1466670603,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,458335.2,458335.2,40786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670616,667094.00
06/23/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1466670603,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,454363.0,454363.0,40588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670618,667095.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1466670603,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,447628.0,447628.0,40737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670619,667096.00
06/23/2016 04:30,2,0.000,ALERT,212.16,301.47,59.981,1466670603,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,460412.7,460412.7,40677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670621,667097.00
06/23/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1466670603,"274151322000094","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,587929.9,587929.9,30667,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670623,667098.00
06/23/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1466670603,"201051344000579","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,462225.2,462225.2,16301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670625,667099.00
06/23/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1466670603,"201051344000890","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,457600.0,457600.0,40694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670627,667100.00
06/23/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1466670603,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,459498.4,459498.4,40698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670628,667101.00
06/23/2016 04:30,2,0.000,ALERT,212.61,300.87,59.981,1466670603,"201051344000417","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,451686.3,451686.3,40857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670630,667102.00
06/23/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1466670603,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,718178.7,718178.7,29641,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670632,667103.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.933,1466670603,"274151322000076","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,765141.1,765141.1,29647,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670634,667104.00
06/23/2016 04:30,2,0.000,ALERT,213.06,303.58,60.018,1466670603,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,447128.0,447128.0,35950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670636,667105.00
06/23/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1466670603,"274151322000095","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,757285.3,757285.3,29561,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670638,667106.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.98,60.018,1466670603,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,444037.8,444037.8,36242,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670639,667107.00
06/23/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1466670603,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,457866.0,457866.0,40751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670641,667108.00
06/23/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1466670603,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,454883.2,454883.2,36166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670643,667109.00
06/23/2016 04:30,2,0.000,ALERT,213.74,302.98,60.018,1466670603,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,453704.6,453704.6,35765,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670645,667110.00
06/23/2016 04:30,2,0.000,ALERT,213.06,302.07,60.002,1466670603,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,458858.3,458858.3,40605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670647,667111.00
06/23/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1466670603,"201051344000917","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,455657.6,455657.6,40600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670648,667112.00
06/23/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1466670603,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,460879.3,460879.3,40456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670650,667113.00
06/23/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1466670603,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,453442.0,453442.0,40806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670652,667114.00
06/23/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1466670603,"274151322000088","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,693557.0,693557.0,29291,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670654,667115.00
06/23/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1466670603,"274151322000068","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,587867.4,587867.4,30879,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670656,667116.00
06/23/2016 04:30,2,0.000,ALERT,212.38,302.07,59.981,1466670603,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,449453.5,449453.5,40738,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670657,667117.00
06/23/2016 04:30,2,0.000,ALERT,213.06,303.58,59.996,1466670603,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,458953.4,458953.4,36209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670659,667118.00
06/23/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1466670603,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,456726.7,456726.7,40779,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670661,667119.00
06/23/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1466670603,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,708274.4,708274.4,29320,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670663,667120.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1466670603,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,446296.1,446296.1,36212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670665,667121.00
06/23/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1466670603,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,454993.7,454993.7,40660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670666,667122.00
06/23/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1466670603,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,462108.0,462108.0,35600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670668,667123.00
06/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1466670603,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,453425.7,453425.7,35898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670670,667124.00
06/23/2016 04:30,2,0.000,ALERT,213.06,303.28,60.007,1466670603,"201051344000569","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,463094.3,463094.3,35529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670672,667125.00
06/23/2016 04:30,2,0.000,ALERT,213.06,302.98,59.991,1466670603,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,454755.0,454755.0,36010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670674,667126.00
06/23/2016 04:30,2,0.000,ALERT,213.06,302.37,59.996,1466670603,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,448624.1,448624.1,36277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670675,667127.00
06/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1466670603,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,455720.9,455720.9,35677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466670677,667128.00
06/23/2016 04:30,2,0.000,ALERT,212.83,301.17,59.996,1466670603,"274151322000087","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,681551.5,681551.5,29443,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466670679,667129.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1466671504,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,455323.7,455323.7,35812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671506,667130.00
06/23/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1466671504,"274151322000085","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,709672.2,709672.2,29333,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671507,667131.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.37,59.965,1466671504,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,446509.1,446509.1,36301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671509,667132.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.98,59.954,1466671504,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,448128.3,448128.3,36231,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671511,667133.00
06/23/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1466671504,"201051344000646","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,450858.2,450858.2,40780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671513,667134.00
06/23/2016 04:45,2,0.000,ALERT,212.38,302.98,59.965,1466671504,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,724720.4,724720.4,29562,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671515,667135.00
06/23/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1466671504,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,458335.2,458335.2,40788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671516,667136.00
06/23/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1466671504,"201051344001230","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,454363.0,454363.0,40590,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671518,667137.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1466671504,"201051344000582","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,447628.0,447628.0,40739,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671520,667138.00
06/23/2016 04:45,2,0.000,ALERT,212.61,302.37,60.002,1466671504,"201051344000955","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,460412.7,460412.7,40679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671522,667139.00
06/23/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1466671504,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,587929.9,587929.9,30669,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671524,667140.00
06/23/2016 04:45,2,0.000,ALERT,213.06,303.58,59.975,1466671504,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,462225.2,462225.2,16303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671525,667141.00
06/23/2016 04:45,2,0.000,ALERT,212.83,302.68,59.949,1466671504,"201051344000890","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,457600.0,457600.0,40696,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671527,667142.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.07,59.959,1466671504,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,459498.4,459498.4,40700,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671529,667143.00
06/23/2016 04:45,2,0.000,ALERT,213.06,301.47,59.965,1466671504,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,451686.3,451686.3,40859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671531,667144.00
06/23/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1466671504,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,718178.7,718178.7,29643,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671533,667145.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.07,59.965,1466671504,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,765141.1,765141.1,29649,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671534,667146.00
06/23/2016 04:45,2,0.000,ALERT,213.06,303.58,59.928,1466671504,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,447128.0,447128.0,35952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671536,667147.00
06/23/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1466671504,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,757285.3,757285.3,29563,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671538,667148.00
06/23/2016 04:45,2,0.000,ALERT,213.29,303.28,59.959,1466671504,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,444037.8,444037.8,36244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671540,667149.00
06/23/2016 04:45,2,0.000,ALERT,212.83,301.17,59.954,1466671504,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,457866.0,457866.0,40753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671542,667150.00
06/23/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1466671504,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,454883.2,454883.2,36168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671543,667151.00
06/23/2016 04:45,2,0.000,ALERT,213.74,302.98,59.959,1466671504,"201051344000853","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,453704.6,453704.6,35767,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671545,667152.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.07,59.959,1466671504,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,458858.3,458858.3,40607,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671547,667153.00
06/23/2016 04:45,2,0.000,ALERT,213.29,301.77,59.922,1466671504,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,455657.6,455657.6,40602,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671549,667154.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.37,59.965,1466671504,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,460879.3,460879.3,40458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671551,667155.00
06/23/2016 04:45,2,0.000,ALERT,213.29,301.47,59.965,1466671504,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,453442.0,453442.0,40808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671552,667156.00
06/23/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1466671504,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,693557.0,693557.0,29293,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671554,667157.00
06/23/2016 04:45,2,0.000,ALERT,213.51,301.77,59.959,1466671504,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,587867.4,587867.4,30881,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671556,667158.00
06/23/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1466671504,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,449453.5,449453.5,40740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671558,667159.00
06/23/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1466671504,"201051344000594","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,458953.4,458953.4,36211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671560,667160.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.07,59.965,1466671504,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,456726.7,456726.7,40781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671561,667161.00
06/23/2016 04:45,2,0.000,ALERT,212.61,302.68,59.954,1466671504,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,708274.4,708274.4,29322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671563,667162.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.68,59.970,1466671504,"201051344000867","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,446296.1,446296.1,36214,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671565,667163.00
06/23/2016 04:45,2,0.000,ALERT,212.83,301.77,60.007,1466671504,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,454993.7,454993.7,40662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671567,667164.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.98,59.954,1466671504,"201051344000900","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,462108.0,462108.0,35602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466671569,667165.00
06/23/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1466671504,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,453425.7,453425.7,35900,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671570,667166.00
06/23/2016 04:45,2,0.000,ALERT,213.06,303.58,59.949,1466671504,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,463094.3,463094.3,35531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671572,667167.00
06/23/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1466671504,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,454755.0,454755.0,36012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671574,667168.00
06/23/2016 04:45,2,0.000,ALERT,213.29,302.68,59.954,1466671504,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,448624.1,448624.1,36279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671576,667169.00
06/23/2016 04:45,2,0.000,ALERT,213.74,303.58,59.944,1466671504,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,455720.9,455720.9,35679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671578,667170.00
06/23/2016 04:45,2,0.000,ALERT,213.06,301.77,59.917,1466671504,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,681551.5,681551.5,29445,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466671579,667171.00
06/23/2016 05:00,2,0.000,ALERT,213.74,302.98,59.959,1466672403,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,455323.7,455323.7,35814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672405,667172.00
06/23/2016 05:00,2,0.000,ALERT,212.61,301.77,59.938,1466672403,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,709672.2,709672.2,29335,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672407,667173.00
06/23/2016 05:00,2,0.000,ALERT,213.74,302.37,59.975,1466672403,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,446509.1,446509.1,36303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672409,667174.00
06/23/2016 05:00,2,0.000,ALERT,213.51,302.98,59.949,1466672403,"201051344000469","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,448128.3,448128.3,36233,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672411,667175.00
06/23/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1466672403,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,450858.2,450858.2,40782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672413,667176.00
06/23/2016 05:00,2,0.000,ALERT,212.38,302.68,59.938,1466672403,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,724720.4,724720.4,29564,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672415,667177.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.891,1466672403,"201051344000585","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,458335.2,458335.2,40790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672417,667178.00
06/23/2016 05:00,2,0.000,ALERT,212.83,302.37,59.944,1466672403,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,454363.0,454363.0,40592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672419,667179.00
06/23/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1466672403,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,447628.0,447628.0,40741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672420,667180.00
06/23/2016 05:00,2,0.000,ALERT,212.38,301.77,59.944,1466672403,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,460412.7,460412.7,40681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672422,667181.00
06/23/2016 05:00,2,0.000,ALERT,212.61,300.87,59.949,1466672403,"274151322000094","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,587929.9,587929.9,30671,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672424,667182.00
06/23/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1466672403,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,462225.2,462225.2,16305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672426,667183.00
06/23/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1466672403,"201051344000890","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,457600.0,457600.0,40698,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672428,667184.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1466672403,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,459498.4,459498.4,40702,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672429,667185.00
06/23/2016 05:00,2,0.000,ALERT,213.06,301.17,59.965,1466672403,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,451686.3,451686.3,40861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672431,667186.00
06/23/2016 05:00,2,0.000,ALERT,212.83,301.77,59.975,1466672403,"274151322000083","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,718178.7,718178.7,29645,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672433,667187.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1466672403,"274151322000076","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,765141.1,765141.1,29651,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672435,667188.00
06/23/2016 05:00,2,0.000,ALERT,213.06,303.58,59.965,1466672403,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,447128.0,447128.0,35954,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672437,667189.00
06/23/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1466672403,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,757285.3,757285.3,29565,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672439,667190.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.68,59.949,1466672403,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,444037.8,444037.8,36246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672441,667191.00
06/23/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1466672403,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,457866.0,457866.0,40755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672442,667192.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.98,59.922,1466672403,"201051344000458","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,454883.2,454883.2,36170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672444,667193.00
06/23/2016 05:00,2,0.000,ALERT,213.74,302.68,59.954,1466672403,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,453704.6,453704.6,35769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672446,667194.00
06/23/2016 05:00,2,0.000,ALERT,213.29,302.07,59.991,1466672403,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,458858.3,458858.3,40609,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672448,667195.00
06/23/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1466672403,"201051344000917","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,455657.6,455657.6,40604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672449,667196.00
06/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.970,1466672403,"201051344001145","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,460879.3,460879.3,40460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672451,667197.00
06/23/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1466672403,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,453442.0,453442.0,40810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672453,667198.00
06/23/2016 05:00,2,0.000,ALERT,212.16,301.47,59.965,1466672403,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,693557.0,693557.0,29295,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672455,667199.00
06/23/2016 05:00,2,0.000,ALERT,213.06,300.87,59.959,1466672403,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,587867.4,587867.4,30883,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672457,667200.00
06/23/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1466672403,"201051344001135","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,449453.5,449453.5,40742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672458,667201.00
