ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 05:00,2,0.000,ALERT,213.06,303.88,59.970,1466672403,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,458953.4,458953.4,36213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672460,667202.00
06/23/2016 05:00,2,0.000,ALERT,213.06,301.47,59.975,1466672403,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,456726.7,456726.7,40783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672462,667203.00
06/23/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1466672403,"274151322000054","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,708274.4,708274.4,29324,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672464,667204.00
06/23/2016 05:00,2,0.000,ALERT,213.74,303.28,59.959,1466672403,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,446296.1,446296.1,36216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466672465,667205.00
06/23/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1466672403,"201051344001093","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,454993.7,454993.7,40664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672467,667206.00
06/23/2016 05:00,2,0.000,ALERT,213.29,303.58,59.970,1466672403,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,462108.0,462108.0,35604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672469,667207.00
06/23/2016 05:00,2,0.000,ALERT,213.51,302.68,59.970,1466672403,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,453425.7,453425.7,35902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672471,667208.00
06/23/2016 05:00,2,0.000,ALERT,213.29,303.58,59.965,1466672403,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,463094.3,463094.3,35533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672473,667209.00
06/23/2016 05:00,2,0.000,ALERT,213.29,303.58,59.949,1466672403,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,454755.0,454755.0,36014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672475,667210.00
06/23/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1466672403,"201051344001158","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,448624.1,448624.1,36281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672477,667211.00
06/23/2016 05:00,2,0.000,ALERT,213.51,303.58,59.975,1466672403,"201051344000576","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,455720.9,455720.9,35681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672478,667212.00
06/23/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1466672403,"274151322000087","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,681551.5,681551.5,29447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466672480,667213.00
06/23/2016 05:15,2,0.000,ALERT,213.74,302.98,60.012,1466673303,"201051344000645","219011344069620",0.00,14.70,0,289.15,304.78,0.0,0.0,0.000,455323.7,455323.7,35816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673305,667214.00
06/23/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1466673303,"274151322000085","219011344069620",0.00,15.00,0,288.55,304.18,0.0,0.0,0.000,709672.2,709672.2,29337,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673307,667215.00
06/23/2016 05:15,2,0.000,ALERT,213.51,302.68,59.970,1466673303,"201051344000633","219011344069620",0.00,14.00,0,287.65,304.18,0.0,0.0,0.000,446509.1,446509.1,36305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673309,667216.00
06/23/2016 05:15,2,0.000,ALERT,213.29,303.28,59.975,1466673303,"201051344000469","219011344069620",0.00,13.30,0,288.25,304.48,0.0,0.0,0.000,448128.3,448128.3,36235,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673311,667217.00
06/23/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1466673303,"201051344000646","219011344069620",0.00,14.00,0,287.35,303.58,0.0,0.0,0.000,450858.2,450858.2,40784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673313,667218.00
06/23/2016 05:15,2,0.000,ALERT,212.16,302.68,59.959,1466673303,"274151322000052","219011344069620",0.00,15.30,0,288.55,305.08,0.0,0.0,0.000,724720.4,724720.4,29566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673315,667219.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.37,59.970,1466673303,"201051344000585","219011344069620",0.00,14.70,0,287.65,303.88,0.0,0.0,0.000,458335.2,458335.2,40792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673316,667220.00
06/23/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1466673303,"201051344001230","219011344069620",0.00,14.00,0,288.25,303.88,0.0,0.0,0.000,454363.0,454363.0,40594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673318,667221.00
06/23/2016 05:15,2,0.000,ALERT,213.51,302.98,59.970,1466673303,"201051344000582","219011344069620",0.00,14.00,0,288.85,304.48,0.0,0.0,0.000,447628.0,447628.0,40743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673320,667222.00
06/23/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1466673303,"201051344000955","219011344069620",0.00,14.30,0,287.95,303.28,0.0,0.0,0.000,460412.7,460412.7,40683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673322,667223.00
06/23/2016 05:15,2,0.000,ALERT,212.38,301.17,59.922,1466673303,"274151322000094","219011344069620",0.00,14.70,0,288.25,303.88,0.0,0.0,0.000,587929.9,587929.9,30673,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673324,667224.00
06/23/2016 05:15,2,0.000,ALERT,213.06,303.58,59.959,1466673303,"201051344000579","219011344069620",0.00,14.30,0,289.75,305.38,0.0,0.0,0.000,462225.2,462225.2,16307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673325,667225.00
06/23/2016 05:15,2,0.000,ALERT,212.83,302.37,59.954,1466673303,"201051344000890","219011344069620",0.00,14.70,0,288.55,304.48,0.0,0.0,0.000,457600.0,457600.0,40700,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673327,667226.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.07,59.959,1466673303,"201051344000438","219011344069620",0.00,14.00,0,288.25,303.88,0.0,0.0,0.000,459498.4,459498.4,40704,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673329,667227.00
06/23/2016 05:15,2,0.000,ALERT,213.06,301.17,59.965,1466673303,"201051344000417","219011344069620",0.00,14.30,0,287.35,302.98,0.0,0.0,0.000,451686.3,451686.3,40863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673331,667228.00
06/23/2016 05:15,2,0.000,ALERT,212.38,302.07,59.938,1466673303,"274151322000083","219011344069620",0.00,15.00,0,288.85,305.08,0.0,0.0,0.000,718178.7,718178.7,29647,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673333,667229.00
06/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.959,1466673303,"274151322000076","219011344069620",0.00,15.00,0,288.55,304.48,0.0,0.0,0.000,765141.1,765141.1,29653,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673334,667230.00
06/23/2016 05:15,2,0.000,ALERT,212.83,303.28,59.970,1466673303,"201051344000868","219011344069620",0.00,14.00,0,289.75,305.38,0.0,0.0,0.000,447128.0,447128.0,35956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673336,667231.00
06/23/2016 05:15,2,0.000,ALERT,212.16,302.37,59.949,1466673303,"274151322000095","219011344069620",0.00,14.30,0,289.75,305.68,0.0,0.0,0.000,757285.3,757285.3,29567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673338,667232.00
06/23/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1466673303,"201051344000988","219011344069620",0.00,14.30,0,287.05,304.48,0.0,0.0,0.000,444037.8,444037.8,36248,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673340,667233.00
06/23/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1466673303,"201051344001025","219011344069620",0.00,13.70,0,287.65,304.18,0.0,0.0,0.000,457866.0,457866.0,40757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673342,667234.00
06/23/2016 05:15,2,0.000,ALERT,212.83,302.68,59.981,1466673303,"201051344000458","219011344069620",0.00,15.00,0,289.45,305.68,0.0,0.0,0.000,454883.2,454883.2,36172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673344,667235.00
06/23/2016 05:15,2,0.000,ALERT,213.51,302.37,59.970,1466673303,"201051344000853","219011344069620",0.00,14.00,0,289.15,304.78,0.0,0.0,0.000,453704.6,453704.6,35771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673346,667236.00
06/23/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1466673303,"201051344000685","219011344069620",0.00,14.30,0,287.95,303.58,0.0,0.0,0.000,458858.3,458858.3,40611,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673347,667237.00
06/23/2016 05:15,2,0.000,ALERT,213.06,301.47,59.970,1466673303,"201051344000917","219011344069620",0.00,15.00,0,286.74,302.98,0.0,0.0,0.000,455657.6,455657.6,40606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673349,667238.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1466673303,"201051344001145","219011344069620",0.00,14.00,0,288.25,304.48,0.0,0.0,0.000,460879.3,460879.3,40462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673351,667239.00
06/23/2016 05:15,2,0.000,ALERT,212.83,300.87,59.928,1466673303,"201051344000651","219011344069620",0.00,13.30,0,287.35,303.28,0.0,0.0,0.000,453442.0,453442.0,40812,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673353,667240.00
06/23/2016 05:15,2,0.000,ALERT,211.70,301.47,59.954,1466673303,"274151322000088","219011344069620",0.00,15.30,0,288.55,304.48,0.0,0.0,0.000,693557.0,693557.0,29297,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673355,667241.00
06/23/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1466673303,"274151322000068","219011344069620",0.00,15.50,0,287.95,303.58,0.0,0.0,0.000,587867.4,587867.4,30885,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673356,667242.00
06/23/2016 05:15,2,0.000,ALERT,212.61,301.77,59.959,1466673303,"201051344001135","219011344069620",0.00,14.00,0,288.25,304.18,0.0,0.0,0.000,449453.5,449453.5,40744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673358,667243.00
06/23/2016 05:15,2,0.000,ALERT,212.61,302.98,59.970,1466673303,"201051344000594","219011344069620",0.00,14.30,0,289.15,305.38,0.0,0.0,0.000,458953.4,458953.4,36215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673360,667244.00
06/23/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1466673303,"201051344001203","219011344069620",0.00,14.00,0,287.95,305.38,0.0,0.0,0.000,456726.7,456726.7,40785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673362,667245.00
06/23/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1466673303,"274151322000054","219011344069620",0.00,15.50,0,288.55,305.08,0.0,0.0,0.000,708274.4,708274.4,29326,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673364,667246.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.07,59.981,1466673303,"201051344000867","219011344069620",0.00,14.70,0,288.85,305.08,0.0,0.0,0.000,446296.1,446296.1,36218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466673365,667247.00
06/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1466673303,"201051344001093","219011344069620",0.00,14.70,0,287.95,303.88,0.0,0.0,0.000,454993.7,454993.7,40666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673367,667248.00
06/23/2016 05:15,2,0.000,ALERT,212.61,302.07,60.007,1466673303,"201051344000900","219011344069620",0.00,14.00,0,288.85,304.78,0.0,0.0,0.000,462108.0,462108.0,35606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673369,667249.00
06/23/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1466673303,"201051344000648","219011344069620",0.00,13.70,0,288.55,305.08,0.0,0.0,0.000,453425.7,453425.7,35904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673371,667250.00
06/23/2016 05:15,2,0.000,ALERT,213.06,303.28,59.981,1466673303,"201051344000569","219011344069620",0.00,14.30,0,289.75,305.68,0.0,0.0,0.000,463094.3,463094.3,35535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673373,667251.00
06/23/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1466673303,"201051344000983","219011344069620",0.00,14.30,0,289.45,305.38,0.0,0.0,0.000,454755.0,454755.0,36016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673374,667252.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1466673303,"201051344001158","219011344069620",0.00,13.70,0,288.55,304.18,0.0,0.0,0.000,448624.1,448624.1,36283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673376,667253.00
06/23/2016 05:15,2,0.000,ALERT,213.06,302.37,59.986,1466673303,"201051344000576","219011344069620",0.00,14.00,0,289.45,304.78,0.0,0.0,0.000,455720.9,455720.9,35683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673378,667254.00
06/23/2016 05:15,2,0.000,ALERT,212.16,300.27,60.002,1466673303,"274151322000087","219011344069620",0.00,15.50,0,287.95,304.18,0.0,0.0,0.000,681551.5,681551.5,29449,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466673380,667255.00
06/23/2016 05:30,2,0.000,ALERT,213.29,302.37,59.954,1466674204,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,455323.7,455323.7,35818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674206,667256.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1466674204,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,709672.2,709672.2,29339,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674207,667257.00
06/23/2016 05:30,2,0.000,ALERT,213.29,302.07,59.965,1466674204,"201051344000633","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,446509.1,446509.1,36307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674209,667258.00
06/23/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1466674204,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,448128.3,448128.3,36237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674211,667259.00
06/23/2016 05:30,2,0.000,ALERT,212.16,301.17,60.002,1466674204,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,450858.2,450858.2,40786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674213,667260.00
06/23/2016 05:30,2,0.000,ALERT,211.93,301.77,59.959,1466674204,"274151322000052","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,724720.4,724720.4,29568,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674215,667261.00
06/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.938,1466674204,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,458335.2,458335.2,40794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674216,667262.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.47,59.928,1466674204,"201051344001230","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,454363.0,454363.0,40596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674218,667263.00
06/23/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1466674204,"201051344000582","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,447628.0,447628.0,40745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674220,667264.00
06/23/2016 05:30,2,0.000,ALERT,212.16,301.17,59.970,1466674204,"201051344000955","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,460412.7,460412.7,40685,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674222,667265.00
06/23/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1466674204,"274151322000094","219011344069620",0.00,14.30,0,299.67,302.68,0.0,0.0,0.000,587929.9,587929.9,30675,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674224,667266.00
06/23/2016 05:30,2,0.000,ALERT,212.61,302.37,59.965,1466674204,"201051344000579","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,462225.2,462225.2,16309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674225,667267.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1466674204,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,457600.0,457600.0,40702,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674227,667268.00
06/23/2016 05:30,2,0.000,ALERT,212.38,300.87,59.954,1466674204,"201051344000438","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,459498.4,459498.4,40706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674229,667269.00
06/23/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1466674204,"201051344000417","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,451686.3,451686.3,40865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674231,667270.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.47,59.949,1466674204,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,718178.7,718178.7,29649,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674233,667271.00
06/23/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1466674204,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,765141.1,765141.1,29655,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674234,667272.00
06/23/2016 05:30,2,0.000,ALERT,212.61,302.68,59.954,1466674204,"201051344000868","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,447128.0,447128.0,35958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674236,667273.00
06/23/2016 05:30,2,0.000,ALERT,212.16,302.07,59.922,1466674204,"274151322000095","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,757285.3,757285.3,29569,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674238,667274.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.77,59.944,1466674204,"201051344000988","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,444037.8,444037.8,36250,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674240,667275.00
06/23/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1466674204,"201051344001025","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,457866.0,457866.0,40759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674242,667276.00
06/23/2016 05:30,2,0.000,ALERT,212.61,302.07,59.949,1466674204,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,454883.2,454883.2,36174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674243,667277.00
06/23/2016 05:30,2,0.000,ALERT,213.29,301.77,59.981,1466674204,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,453704.6,453704.6,35773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674245,667278.00
06/23/2016 05:30,2,0.000,ALERT,212.61,300.87,59.922,1466674204,"201051344000685","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,458858.3,458858.3,40613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674247,667279.00
06/23/2016 05:30,2,0.000,ALERT,212.61,300.57,60.002,1466674204,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,455657.6,455657.6,40608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674249,667280.00
06/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.959,1466674204,"201051344001145","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,460879.3,460879.3,40464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674251,667281.00
06/23/2016 05:30,2,0.000,ALERT,212.61,300.57,59.954,1466674204,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,453442.0,453442.0,40814,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674252,667282.00
06/23/2016 05:30,2,0.000,ALERT,211.70,300.87,59.954,1466674204,"274151322000088","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,693557.0,693557.0,29299,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674254,667283.00
06/23/2016 05:30,2,0.000,ALERT,212.61,300.57,59.954,1466674204,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,587867.4,587867.4,30887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674256,667284.00
06/23/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1466674204,"201051344001135","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,449453.5,449453.5,40746,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674258,667285.00
06/23/2016 05:30,2,0.000,ALERT,212.38,302.68,59.944,1466674204,"201051344000594","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,458953.4,458953.4,36217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674260,667286.00
06/23/2016 05:30,2,0.000,ALERT,212.16,300.27,59.954,1466674204,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,456726.7,456726.7,40787,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674262,667287.00
06/23/2016 05:30,2,0.000,ALERT,211.93,301.17,59.944,1466674204,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,708274.4,708274.4,29328,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674263,667288.00
06/23/2016 05:30,2,0.000,ALERT,212.83,301.77,59.975,1466674204,"201051344000867","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,446296.1,446296.1,36220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674265,667289.00
06/23/2016 05:30,2,0.000,ALERT,212.38,300.87,59.928,1466674204,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,454993.7,454993.7,40668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674267,667290.00
06/23/2016 05:30,2,0.000,ALERT,212.38,302.07,59.949,1466674204,"201051344000900","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,462108.0,462108.0,35608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674269,667291.00
06/23/2016 05:30,2,0.000,ALERT,212.83,301.17,59.928,1466674204,"201051344000648","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,453425.7,453425.7,35906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674271,667292.00
06/23/2016 05:30,2,0.000,ALERT,212.61,302.37,59.954,1466674204,"201051344000569","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,463094.3,463094.3,35537,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466674272,667293.00
06/23/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1466674204,"201051344000983","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,454755.0,454755.0,36018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674274,667294.00
06/23/2016 05:30,2,0.000,ALERT,212.38,301.17,59.944,1466674204,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,448624.1,448624.1,36285,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674276,667295.00
06/23/2016 05:30,2,0.000,ALERT,213.06,302.07,59.954,1466674204,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,455720.9,455720.9,35685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674278,667296.00
06/23/2016 05:30,2,0.000,ALERT,212.16,300.57,59.949,1466674204,"274151322000087","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,681551.5,681551.5,29451,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466674280,667297.00
06/23/2016 05:45,2,0.000,ALERT,212.83,301.77,59.954,1466675104,"201051344000645","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,455323.7,455323.7,35820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675106,667298.00
06/23/2016 05:45,2,0.000,ALERT,211.93,299.97,59.986,1466675104,"274151322000085","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,709672.2,709672.2,29341,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675107,667299.00
06/23/2016 05:45,2,0.000,ALERT,213.06,301.47,59.991,1466675104,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,446509.1,446509.1,36309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675109,667300.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1466675104,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,448128.3,448128.3,36239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675111,667301.00
06/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1466675104,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,450858.2,450858.2,40788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675113,667302.00
06/23/2016 05:45,2,0.000,ALERT,211.48,301.17,59.970,1466675104,"274151322000052","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,724720.4,724720.4,29570,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675115,667303.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.17,59.996,1466675104,"201051344000585","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,458335.2,458335.2,40796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675116,667304.00
06/23/2016 05:45,2,0.000,ALERT,212.16,301.47,60.002,1466675104,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,454363.0,454363.0,40598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675118,667305.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.77,59.991,1466675104,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.28,0.0,0.0,0.000,447628.0,447628.0,40747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675121,667306.00
06/23/2016 05:45,2,0.000,ALERT,211.70,300.87,59.949,1466675104,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,460412.7,460412.7,40687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675122,667307.00
06/23/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1466675104,"274151322000094","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,587929.9,587929.9,30677,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675124,667308.00
06/23/2016 05:45,2,0.000,ALERT,212.38,302.07,59.996,1466675104,"201051344000579","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,462225.2,462225.2,16311,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675126,667309.00
06/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1466675104,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,457600.0,457600.0,40704,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675128,667310.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.17,59.991,1466675104,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,459498.4,459498.4,40708,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675130,667311.00
06/23/2016 05:45,2,0.000,ALERT,212.61,300.57,59.996,1466675104,"201051344000417","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,451686.3,451686.3,40867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675132,667312.00
06/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1466675104,"274151322000083","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,718178.7,718178.7,29651,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675133,667313.00
06/23/2016 05:45,2,0.000,ALERT,212.38,300.87,59.986,1466675104,"274151322000076","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,765141.1,765141.1,29657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675135,667314.00
06/23/2016 05:45,2,0.000,ALERT,212.38,302.37,60.018,1466675104,"201051344000868","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,447128.0,447128.0,35960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675137,667315.00
06/23/2016 05:45,2,0.000,ALERT,211.70,301.47,60.018,1466675104,"274151322000095","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,757285.3,757285.3,29571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675139,667316.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.77,60.007,1466675104,"201051344000988","219011344069620",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,444037.8,444037.8,36252,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675141,667317.00
06/23/2016 05:45,2,0.000,ALERT,212.16,300.27,59.981,1466675104,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,457866.0,457866.0,40761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675142,667318.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.77,59.981,1466675104,"201051344000458","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,454883.2,454883.2,36176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675144,667319.00
06/23/2016 05:45,2,0.000,ALERT,213.29,301.77,60.028,1466675104,"201051344000853","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,453704.6,453704.6,35775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675146,667320.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.47,60.023,1466675104,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,458858.3,458858.3,40615,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675148,667321.00
06/23/2016 05:45,2,0.000,ALERT,212.38,300.57,59.991,1466675104,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,455657.6,455657.6,40610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675150,667322.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1466675104,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,460879.3,460879.3,40466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675152,667323.00
06/23/2016 05:45,2,0.000,ALERT,212.38,300.27,59.986,1466675104,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,453442.0,453442.0,40816,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675154,667324.00
06/23/2016 05:45,2,0.000,ALERT,211.48,300.57,59.986,1466675104,"274151322000088","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,693557.0,693557.0,29301,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675155,667325.00
06/23/2016 05:45,2,0.000,ALERT,212.61,299.97,60.023,1466675104,"274151322000068","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,587867.4,587867.4,30889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675157,667326.00
06/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1466675104,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,449453.5,449453.5,40748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675159,667327.00
06/23/2016 05:45,2,0.000,ALERT,212.16,302.37,59.986,1466675104,"201051344000594","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,458953.4,458953.4,36219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675161,667328.00
06/23/2016 05:45,2,0.000,ALERT,212.38,300.87,59.986,1466675104,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,456726.7,456726.7,40789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675162,667329.00
06/23/2016 05:45,2,0.000,ALERT,211.70,301.17,60.028,1466675104,"274151322000054","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,708274.4,708274.4,29330,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675164,667330.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.47,59.996,1466675104,"201051344000867","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,446296.1,446296.1,36222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675166,667331.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.17,59.991,1466675104,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,454993.7,454993.7,40670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675168,667332.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.47,59.986,1466675104,"201051344000900","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,462108.0,462108.0,35610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675170,667333.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.17,59.944,1466675104,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,453425.7,453425.7,35908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675171,667334.00
06/23/2016 05:45,2,0.000,ALERT,212.61,302.37,59.991,1466675104,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,463094.3,463094.3,35539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675173,667335.00
06/23/2016 05:45,2,0.000,ALERT,212.38,301.77,60.023,1466675104,"201051344000983","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,454755.0,454755.0,36020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675175,667336.00
06/23/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1466675104,"201051344001158","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,448624.1,448624.1,36287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675177,667337.00
06/23/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1466675104,"201051344000576","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,455720.9,455720.9,35687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466675179,667338.00
06/23/2016 05:45,2,0.000,ALERT,212.16,299.97,59.986,1466675104,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,681551.5,681551.5,29453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466675181,667339.00
06/23/2016 06:00,2,0.000,ALERT,212.61,300.87,59.944,1466676004,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,455323.7,455323.7,35822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676006,667340.00
06/23/2016 06:00,2,0.020,ALERT,211.48,300.57,59.922,1466676004,"274151322000085","219011344069620",27.37,14.00,0,298.47,302.68,0.0,0.0,0.000,709672.2,709672.2,29343,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1466676007,667341.00
06/23/2016 06:00,2,0.000,ALERT,212.83,300.87,59.981,1466676004,"201051344000633","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,446509.1,446509.1,36311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676009,667342.00
06/23/2016 06:00,2,0.000,ALERT,212.16,300.87,59.981,1466676004,"201051344000469","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,448128.3,448128.3,36241,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676011,667343.00
06/23/2016 06:00,2,0.000,ALERT,211.48,299.97,59.981,1466676004,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,450858.2,450858.2,40790,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676013,667344.00
06/23/2016 06:00,2,0.043,ALERT,211.03,300.57,59.944,1466676004,"274151322000052","219011344069620",27.41,14.30,0,298.17,302.98,0.0,0.0,0.000,724720.4,724720.4,29572,0,0,0,L,1151911521,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1466676015,667345.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.981,1466676004,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,458335.2,458335.2,40798,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676016,667346.00
