ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.981,1466676004,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,454363.0,454363.0,40600,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676018,667347.00
06/23/2016 06:00,2,0.000,ALERT,212.38,301.47,59.965,1466676004,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,447628.0,447628.0,40749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676020,667348.00
06/23/2016 06:00,2,0.000,ALERT,211.25,300.27,59.975,1466676004,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,460412.7,460412.7,40689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676022,667349.00
06/23/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1466676004,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,587929.9,587929.9,30679,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676024,667350.00
06/23/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1466676004,"201051344000579","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,462225.2,462225.2,16313,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676025,667351.00
06/23/2016 06:00,2,0.000,ALERT,211.48,300.57,59.922,1466676004,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,457600.0,457600.0,40706,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676027,667352.00
06/23/2016 06:00,2,0.000,ALERT,211.70,300.27,59.917,1466676004,"201051344000438","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,459498.4,459498.4,40710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676029,667353.00
06/23/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1466676004,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,451686.3,451686.3,40869,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676031,667354.00
06/23/2016 06:00,2,0.020,ALERT,211.48,299.97,59.965,1466676004,"274151322000083","219011344069620",27.31,14.00,0,298.77,302.98,0.0,0.0,0.000,718178.7,718178.7,29653,0,0,0,L,1151911521,0,121.10,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466676033,667355.00
06/23/2016 06:00,2,0.018,ALERT,211.70,299.97,59.959,1466676004,"274151322000076","219011344069620",28.29,14.00,0,298.17,302.98,0.0,0.0,0.000,765141.1,765141.1,29659,0,0,0,L,1151911521,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1466676034,667356.00
06/23/2016 06:00,2,0.000,ALERT,211.93,301.17,59.970,1466676004,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,447128.0,447128.0,35962,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676036,667357.00
06/23/2016 06:00,2,0.012,ALERT,211.48,300.87,59.975,1466676004,"274151322000095","219011344069620",27.61,13.70,0,299.67,303.28,0.0,0.0,0.000,757285.3,757285.3,29573,0,0,0,L,1151911521,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1466676038,667358.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.965,1466676004,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,444037.8,444037.8,36254,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676040,667359.00
06/23/2016 06:00,2,0.000,ALERT,211.70,299.97,59.928,1466676004,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,457866.0,457866.0,40763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676042,667360.00
06/23/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1466676004,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,454883.2,454883.2,36178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676044,667361.00
06/23/2016 06:00,2,0.000,ALERT,212.61,300.87,59.970,1466676004,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,453704.6,453704.6,35777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676046,667362.00
06/23/2016 06:00,2,0.000,ALERT,212.16,300.57,59.970,1466676004,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,458858.3,458858.3,40617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676047,667363.00
06/23/2016 06:00,2,0.000,ALERT,211.93,299.97,59.959,1466676004,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,455657.6,455657.6,40612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676049,667364.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.959,1466676004,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,460879.3,460879.3,40468,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676051,667365.00
06/23/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1466676004,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,453442.0,453442.0,40818,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676053,667366.00
06/23/2016 06:00,2,0.008,ALERT,211.03,299.67,59.981,1466676004,"274151322000088","219011344069620",26.26,14.30,0,298.47,302.37,0.0,0.0,0.000,693557.0,693557.0,29303,0,0,0,L,1151911521,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1466676055,667367.00
06/23/2016 06:00,2,0.008,ALERT,211.93,299.07,59.965,1466676004,"274151322000068","219011344069620",38.29,15.00,0,297.87,362.79,0.0,0.0,0.000,587867.4,587867.4,30891,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466676056,667368.00
06/23/2016 06:00,2,0.000,ALERT,211.48,300.87,59.954,1466676004,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,449453.5,449453.5,40750,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676058,667369.00
06/23/2016 06:00,2,0.000,ALERT,211.93,301.77,59.938,1466676004,"201051344000594","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,458953.4,458953.4,36221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676060,667370.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.27,59.970,1466676004,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,456726.7,456726.7,40791,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676062,667371.00
06/23/2016 06:00,2,0.016,ALERT,211.25,300.87,59.959,1466676004,"274151322000054","219011344069620",27.71,14.70,0,298.47,302.98,0.0,0.0,0.000,708274.4,708274.4,29332,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1466676064,667372.00
06/23/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1466676004,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,446296.1,446296.1,36224,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676065,667373.00
06/23/2016 06:00,2,0.000,ALERT,211.70,300.27,59.965,1466676004,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,454993.7,454993.7,40672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676067,667374.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.965,1466676004,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,462108.0,462108.0,35612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676069,667375.00
06/23/2016 06:00,2,0.000,ALERT,212.16,299.97,59.965,1466676004,"201051344000648","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,453425.7,453425.7,35910,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676071,667376.00
06/23/2016 06:00,2,0.000,ALERT,211.93,301.47,59.944,1466676004,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,463094.3,463094.3,35541,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676073,667377.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.87,59.938,1466676004,"201051344000983","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,454755.0,454755.0,36022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676074,667378.00
06/23/2016 06:00,2,0.000,ALERT,211.93,300.57,59.959,1466676004,"201051344001158","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,448624.1,448624.1,36289,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676076,667379.00
06/23/2016 06:00,2,0.000,ALERT,212.38,301.17,59.959,1466676004,"201051344000576","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,455720.9,455720.9,35689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676078,667380.00
06/23/2016 06:00,2,0.029,ALERT,211.25,299.97,59.949,1466676004,"274151322000087","219011344069620",26.84,15.00,0,297.57,302.07,0.0,0.0,0.000,681551.5,681551.5,29455,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1466676080,667381.00
06/23/2016 06:15,2,0.168,ALERT,211.48,324.32,59.970,1466676904,"201051344000645","219011344069620",23.58,13.70,0,296.06,324.92,4.1,2.0,0.000,455323.9,455323.9,35824,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1466676906,667382.00
06/23/2016 06:15,2,0.078,ALERT,210.57,299.07,59.981,1466676904,"274151322000085","219011344069620",24.17,14.30,0,294.56,302.07,1.9,0.0,0.000,709672.2,709672.2,29345,0,0,0,L,1151911521,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466676907,667383.00
06/23/2016 06:15,2,0.186,ALERT,211.70,301.17,59.981,1466676904,"201051344000633","219011344069620",21.37,13.30,0,294.26,304.48,4.0,2.0,0.000,446509.3,446509.3,36313,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466676909,667384.00
06/23/2016 06:15,2,0.205,ALERT,211.25,325.22,59.954,1466676904,"201051344000469","219011344069620",22.96,12.70,0,295.16,333.63,4.8,2.7,0.000,448128.6,448128.6,36243,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466676911,667385.00
06/23/2016 06:15,2,0.182,ALERT,210.35,301.17,59.975,1466676904,"201051344000646","219011344069620",22.84,13.70,0,294.26,307.78,4.2,2.1,0.000,450858.4,450858.4,40792,0,0,0,L,1122011218,0,120.88,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1466676913,667386.00
06/23/2016 06:15,2,0.105,ALERT,210.12,299.07,59.981,1466676904,"274151322000052","219011344069620",23.70,14.70,0,294.26,302.07,2.6,0.6,0.000,724720.4,724720.4,29574,0,0,0,L,1151911521,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1466676915,667387.00
06/23/2016 06:15,2,0.170,ALERT,210.80,326.12,59.975,1466676904,"201051344000585","219011344069620",25.60,14.00,0,294.56,335.74,4.5,2.4,0.000,458335.4,458335.4,40800,0,0,0,L,1122011218,0,120.65,120.88,0100,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1466676916,667388.00
06/23/2016 06:15,2,0.164,ALERT,210.80,300.57,60.007,1466676904,"201051344001230","219011344069620",22.40,13.30,0,295.16,302.07,3.7,1.7,0.000,454363.1,454363.1,40602,0,0,0,L,1122011218,0,121.10,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1466676918,667389.00
06/23/2016 06:15,2,0.184,ALERT,211.25,301.17,60.002,1466676904,"201051344000582","219011344069620",21.89,13.00,0,295.76,302.37,4.1,2.1,0.000,447628.2,447628.2,40751,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466676920,667390.00
06/23/2016 06:15,2,0.209,ALERT,210.35,324.92,59.970,1466676904,"201051344000955","219011344069620",23.06,13.70,0,294.86,325.52,4.9,2.8,0.000,460412.9,460412.9,40691,0,0,0,L,1122011218,0,120.42,120.65,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676922,667391.00
06/23/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1466676904,"274151322000094","219011344069620",40.57,14.00,0,294.26,385.93,0.0,0.0,0.000,587929.9,587929.9,30681,0,0,0,L,1151911521,0,120.42,121.78,0002,11,0,0,0,0,0,0,110,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466676924,667392.00
06/23/2016 06:15,2,0.207,ALERT,211.48,326.42,59.991,1466676904,"201051344000579","219011344069620",24.23,13.70,0,296.66,336.94,5.1,3.0,0.000,462225.6,462225.6,16315,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466676926,667393.00
06/23/2016 06:15,2,0.174,ALERT,210.80,322.51,60.012,1466676904,"201051344000890","219011344069620",25.70,14.00,0,295.76,335.74,4.6,2.5,0.000,457600.3,457600.3,40708,0,0,0,L,1122011218,0,121.10,119.97,0200,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676927,667394.00
06/23/2016 06:15,2,0.186,ALERT,210.80,326.12,60.023,1466676904,"201051344000438","219011344069620",24.79,13.30,0,295.16,327.32,4.7,2.6,0.000,459498.6,459498.6,40712,0,0,0,L,1122011218,0,121.10,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466676929,667395.00
06/23/2016 06:15,2,0.221,ALERT,210.80,324.62,59.933,1466676904,"201051344000417","219011344069620",23.52,13.70,0,294.26,325.22,5.3,3.2,0.000,451686.6,451686.6,40871,0,0,0,L,1122011218,0,120.65,120.65,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676931,667396.00
06/23/2016 06:15,2,0.084,ALERT,210.57,299.97,59.975,1466676904,"274151322000083","219011344069620",23.32,14.00,0,294.86,301.77,2.0,0.0,0.000,718178.7,718178.7,29655,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466676933,667397.00
06/23/2016 06:15,2,0.084,ALERT,211.25,323.41,59.944,1466676904,"274151322000076","219011344069620",26.14,14.30,0,294.56,324.62,2.2,0.2,0.000,765141.1,765141.1,29661,0,0,0,L,1151911521,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466676934,667398.00
06/23/2016 06:15,2,0.160,ALERT,211.25,333.03,59.970,1466676904,"201051344000868","219011344069620",25.88,13.70,0,296.66,336.34,4.2,2.1,0.000,447128.2,447128.2,35964,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466676936,667399.00
06/23/2016 06:15,2,0.078,ALERT,210.57,301.47,59.986,1466676904,"274151322000095","219011344069620",24.97,13.70,0,295.76,302.37,1.9,0.0,0.000,757285.3,757285.3,29575,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1466676938,667400.00
06/23/2016 06:15,2,0.143,ALERT,211.03,336.34,59.949,1466676904,"201051344000988","219011344069620",25.76,13.70,0,293.66,337.84,3.8,1.7,0.000,444038.0,444038.0,36256,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466676940,667401.00
06/23/2016 06:15,2,0.154,ALERT,210.57,326.12,59.944,1466676904,"201051344001025","219011344069620",26.46,13.30,0,294.56,335.74,4.2,2.1,0.000,457866.2,457866.2,40765,0,0,0,L,1122011218,0,120.65,120.65,0200,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676942,667402.00
06/23/2016 06:15,2,0.188,ALERT,211.25,315.90,59.954,1466676904,"201051344000458","219011344069620",23.38,14.30,0,296.36,337.84,4.5,2.4,0.000,454883.4,454883.4,36180,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466676944,667403.00
06/23/2016 06:15,2,0.154,ALERT,211.93,333.93,60.002,1466676904,"201051344000853","219011344069620",25.60,13.30,0,296.06,338.14,4.0,2.0,0.000,453704.8,453704.8,35779,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1466676945,667404.00
06/23/2016 06:15,2,0.137,ALERT,211.03,333.63,59.965,1466676904,"201051344000685","219011344069620",25.96,13.30,0,294.86,334.24,3.6,1.6,0.000,458858.4,458858.4,40619,0,0,0,L,1122011218,0,121.55,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1466676947,667405.00
06/23/2016 06:15,2,0.154,ALERT,210.80,319.81,59.970,1466676904,"201051344000917","219011344069620",24.55,14.30,0,293.36,320.41,3.9,1.8,0.000,455657.7,455657.7,40614,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466676949,667406.00
06/23/2016 06:15,2,0.148,ALERT,211.25,318.30,59.986,1466676904,"201051344001145","219011344069620",24.37,13.30,0,295.46,319.51,3.7,1.6,0.000,460879.4,460879.4,40470,0,0,0,L,1122011218,0,121.10,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466676951,667407.00
06/23/2016 06:15,2,0.195,ALERT,211.03,315.60,59.959,1466676904,"201051344000651","219011344069620",23.22,13.00,0,294.56,336.34,4.6,2.5,0.000,453442.3,453442.3,40820,0,0,0,L,1122011218,0,121.33,120.42,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466676953,667408.00
06/23/2016 06:15,2,0.066,ALERT,210.35,299.67,59.928,1466676904,"274151322000088","219011344069620",23.97,14.70,0,294.56,301.47,1.6,0.0,0.000,693557.0,693557.0,29305,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1466676954,667409.00
06/23/2016 06:15,2,0.057,ALERT,211.25,326.12,59.959,1466676904,"274151322000068","219011344069620",23.72,15.00,0,293.96,392.25,1.4,0.0,0.000,587867.4,587867.4,30893,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,136,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466676956,667410.00
06/23/2016 06:15,2,0.162,ALERT,210.57,335.44,59.959,1466676904,"201051344001135","219011344069620",26.78,13.70,0,295.16,336.64,4.4,2.4,0.000,449453.7,449453.7,40752,0,0,0,L,1122011218,0,120.88,120.42,0100,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1466676958,667411.00
06/23/2016 06:15,2,0.170,ALERT,211.25,338.44,59.970,1466676904,"201051344000594","219011344069620",26.22,14.00,0,295.76,340.25,4.5,2.5,0.000,458953.6,458953.6,36223,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466676960,667412.00
06/23/2016 06:15,2,0.184,ALERT,211.03,308.39,59.975,1466676904,"201051344001203","219011344069620",22.11,13.30,0,294.86,310.49,4.2,2.1,0.000,456726.9,456726.9,40793,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466676962,667413.00
06/23/2016 06:15,2,0.080,ALERT,210.57,301.17,59.975,1466676904,"274151322000054","219011344069620",24.43,15.00,0,294.86,302.37,2.0,0.0,0.000,708274.4,708274.4,29334,0,0,0,L,1151911521,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1466676964,667414.00
06/23/2016 06:15,2,0.162,ALERT,211.70,325.52,59.970,1466676904,"201051344000867","219011344069620",26.10,14.00,0,295.76,337.24,4.3,2.2,0.000,446296.3,446296.3,36226,0,0,0,L,1122011218,0,121.33,121.10,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466676966,667415.00
06/23/2016 06:15,2,0.197,ALERT,210.80,318.00,59.970,1466676904,"201051344001093","219011344069620",24.11,14.00,0,294.56,318.61,4.8,2.8,0.000,454994.0,454994.0,40674,0,0,0,L,1122011218,0,120.88,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466676967,667416.00
06/23/2016 06:15,2,0.113,ALERT,211.25,330.03,59.965,1466676904,"201051344000900","219011344069620",25.84,13.30,0,295.76,336.64,3.0,1.0,0.000,462108.0,462108.0,35614,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466676969,667417.00
06/23/2016 06:15,2,0.170,ALERT,211.70,334.54,59.991,1466676904,"201051344000648","219011344069620",26.72,13.00,0,295.46,337.54,4.7,2.6,0.000,453426.0,453426.0,35912,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466676971,667418.00
06/23/2016 06:15,2,0.166,ALERT,211.25,338.74,59.975,1466676904,"201051344000569","219011344069620",26.90,13.70,0,296.66,339.95,4.6,2.5,0.000,463094.5,463094.5,35543,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1466676973,667419.00
06/23/2016 06:15,2,0.176,ALERT,211.25,330.63,59.981,1466676904,"201051344000983","219011344069620",25.82,13.70,0,296.36,337.24,4.6,2.5,0.000,454755.3,454755.3,36024,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466676975,667420.00
06/23/2016 06:15,2,0.164,ALERT,211.25,329.73,59.986,1466676904,"201051344001158","219011344069620",24.39,13.30,0,295.46,337.24,4.1,2.0,0.000,448624.3,448624.3,36291,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1466676977,667421.00
06/23/2016 06:15,2,0.166,ALERT,211.70,327.32,59.975,1466676904,"201051344000576","219011344069620",25.68,13.30,0,296.06,337.54,4.3,2.3,0.000,455721.2,455721.2,35691,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1466676978,667422.00
06/23/2016 06:15,2,0.092,ALERT,210.80,298.77,59.970,1466676904,"274151322000087","219011344069620",23.34,15.00,0,293.96,300.87,2.2,0.2,0.000,681551.5,681551.5,29457,0,0,0,L,1151911521,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1466676980,667423.00
06/23/2016 06:30,2,0.217,ACTIVE,213.06,340.25,59.970,1466677804,"201051344000645","219011344069620",28.01,15.00,0,299.67,350.17,6.2,4.0,0.013,455324.6,455324.6,35826,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677805,667424.00
06/23/2016 06:30,2,0.143,ACTIVE,211.70,338.44,59.981,1466677804,"274151322000085","219011344069620",26.02,15.80,0,297.87,345.96,3.8,1.7,0.009,709672.3,709672.3,29347,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677806,667425.00
06/23/2016 06:30,2,0.234,ACTIVE,212.83,340.85,59.981,1466677804,"201051344000633","219011344069620",27.71,14.70,0,297.57,351.37,6.6,4.5,0.013,446510.1,446510.1,36315,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677806,667426.00
06/23/2016 06:30,2,0.238,ACTIVE,212.61,339.34,59.975,1466677804,"201051344000469","219011344069620",28.88,13.70,0,298.47,348.96,7.0,4.8,0.004,448129.6,448129.6,36245,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677807,667427.00
06/23/2016 06:30,2,0.230,ACTIVE,211.93,339.04,59.975,1466677804,"201051344000646","219011344069620",28.19,14.70,0,297.26,347.46,6.6,4.5,0.013,450859.2,450859.2,40794,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677808,667428.00
06/23/2016 06:30,2,0.162,ACTIVE,211.25,338.14,59.938,1466677804,"274151322000052","219011344069620",27.45,16.00,0,297.87,342.35,4.5,2.5,0.013,724720.7,724720.7,29576,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677809,667429.00
06/23/2016 06:30,2,0.236,ACTIVE,212.38,339.65,59.991,1466677804,"201051344000585","219011344069620",28.33,15.00,0,297.26,347.76,6.8,4.6,0.009,458336.3,458336.3,40802,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677810,667430.00
06/23/2016 06:30,2,0.209,ACTIVE,212.16,338.44,59.981,1466677804,"201051344001230","219011344069620",28.09,14.30,0,298.17,345.66,6.0,3.9,0.013,454363.8,454363.8,40604,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677811,667431.00
06/23/2016 06:30,2,0.225,ACTIVE,212.61,339.04,60.007,1466677804,"201051344000582","219011344069620",28.19,14.00,0,299.07,348.36,6.5,4.3,0.009,447629.0,447629.0,40753,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677812,667432.00
06/23/2016 06:30,2,0.258,ACTIVE,211.70,338.44,59.981,1466677804,"201051344000955","219011344069620",28.07,14.70,0,298.17,348.96,7.3,5.2,0.013,460413.9,460413.9,40693,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677813,667433.00
06/23/2016 06:30,2,0.082,ALERT,211.70,338.14,59.981,1466677804,"274151322000094","219011344069620",29.74,14.70,0,296.96,397.66,2.5,0.4,0.004,587929.9,587929.9,30683,0,0,0,L,1151911521,0,121.33,122.23,0002,11,0,0,0,0,0,0,148,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677815,667434.00
06/23/2016 06:30,2,0.264,ACTIVE,212.61,339.04,59.986,1466677804,"201051344000579","219011344069620",27.97,15.00,0,299.67,349.56,7.5,5.3,0.018,462226.6,462226.6,16317,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677815,667435.00
06/23/2016 06:30,2,0.246,ACTIVE,211.93,338.44,59.981,1466677804,"201051344000890","219011344069620",27.85,15.00,0,298.17,344.76,7.0,4.8,0.013,457601.1,457601.1,40710,0,0,0,L,1122011218,0,122.01,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677816,667436.00
06/23/2016 06:30,2,0.248,ACTIVE,212.16,338.74,59.986,1466677804,"201051344000438","219011344069620",27.61,14.30,0,298.47,347.76,7.0,4.8,0.013,459499.6,459499.6,40714,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677817,667437.00
06/23/2016 06:30,2,0.275,ACTIVE,212.38,339.34,59.981,1466677804,"201051344000417","219011344069620",27.41,15.00,0,297.87,348.66,7.7,5.5,0.013,451687.7,451687.7,40873,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677818,667438.00
06/23/2016 06:30,2,0.146,ACTIVE,211.48,338.44,59.981,1466677804,"274151322000083","219011344069620",25.96,15.50,0,298.47,345.96,3.9,1.8,0.009,718178.9,718178.9,29657,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677819,667439.00
06/23/2016 06:30,2,0.156,ACTIVE,211.93,338.74,59.981,1466677804,"274151322000076","219011344069620",27.12,15.80,0,298.47,343.25,4.3,2.2,0.018,765141.4,765141.4,29663,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677820,667440.00
06/23/2016 06:30,2,0.227,ACTIVE,212.38,339.04,59.975,1466677804,"201051344000868","219011344069620",27.95,14.30,0,299.67,349.56,6.5,4.3,0.013,447128.9,447128.9,35966,0,0,0,L,1122011218,0,121.10,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677821,667441.00
06/23/2016 06:30,2,0.104,ACTIVE,211.48,338.14,59.975,1466677804,"274151322000095","219011344069620",29.62,15.30,0,299.37,341.45,3.1,1.1,0.004,757285.4,757285.4,29577,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677822,667442.00
06/23/2016 06:30,2,0.215,ACTIVE,212.38,340.85,59.949,1466677804,"201051344000988","219011344069620",26.84,14.70,0,296.66,343.85,5.9,3.8,0.022,444038.6,444038.6,36258,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677823,667443.00
06/23/2016 06:30,2,0.225,ACTIVE,212.16,338.14,59.975,1466677804,"201051344001025","219011344069620",27.89,14.70,0,296.96,347.76,6.4,4.2,0.013,457867.0,457867.0,40767,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677824,667444.00
06/23/2016 06:30,2,0.240,ACTIVE,212.38,338.74,59.970,1466677804,"201051344000458","219011344069620",27.85,15.30,0,298.77,348.66,6.8,4.7,0.013,454884.3,454884.3,36182,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677825,667445.00
06/23/2016 06:30,2,0.238,ACTIVE,213.06,340.85,60.002,1466677804,"201051344000853","219011344069620",26.70,14.30,0,298.77,351.07,6.5,4.3,0.013,453705.5,453705.5,35781,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677826,667446.00
06/23/2016 06:30,2,0.219,ACTIVE,212.61,339.95,59.970,1466677804,"201051344000685","219011344069620",27.35,14.30,0,297.87,345.96,6.1,3.9,0.018,458859.0,458859.0,40621,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677827,667447.00
06/23/2016 06:30,2,0.230,ACTIVE,212.16,339.34,60.012,1466677804,"201051344000917","219011344069620",26.66,15.30,0,296.66,348.36,6.2,4.1,0.018,455658.4,455658.4,40616,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677828,667448.00
06/23/2016 06:30,2,0.217,ACTIVE,212.38,339.34,59.981,1466677804,"201051344001145","219011344069620",27.25,14.00,0,298.47,350.47,6.0,3.9,0.013,460880.1,460880.1,40472,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677829,667449.00
06/23/2016 06:30,2,0.246,ACTIVE,212.38,339.34,59.986,1466677804,"201051344000651","219011344069620",27.31,13.70,0,296.96,349.86,6.8,4.7,0.013,453443.2,453443.2,40822,0,0,0,L,1122011218,0,122.23,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677830,667450.00
06/23/2016 06:30,2,0.133,ACTIVE,210.80,336.94,59.975,1466677804,"274151322000088","219011344069620",24.09,16.00,0,298.17,343.55,3.3,1.2,0.013,693557.0,693557.0,29307,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677831,667451.00
06/23/2016 06:30,2,0.102,ALERT,212.16,339.34,59.975,1466677804,"274151322000068","219011344069620",29.88,16.00,0,296.66,396.15,3.1,1.1,0.004,587867.4,587867.4,30895,0,0,0,L,1151911521,0,122.01,122.23,0002,14,0,0,0,0,0,0,125,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677833,667452.00
06/23/2016 06:30,2,0.229,ACTIVE,211.70,337.54,59.975,1466677804,"201051344001135","219011344069620",28.21,14.30,0,297.57,343.55,6.5,4.4,0.018,449454.5,449454.5,40754,0,0,0,L,1122011218,0,121.55,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677834,667453.00
06/23/2016 06:30,2,0.240,ACTIVE,212.16,338.74,59.938,1466677804,"201051344000594","219011344069620",28.19,15.00,0,298.77,349.86,6.8,4.7,0.018,458954.5,458954.5,36225,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677835,667454.00
06/23/2016 06:30,2,0.232,ACTIVE,212.16,338.74,59.975,1466677804,"201051344001203","219011344069620",27.69,14.70,0,298.17,346.86,6.5,4.4,0.018,456727.7,456727.7,40795,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677835,667455.00
06/23/2016 06:30,2,0.145,ACTIVE,211.25,338.74,59.970,1466677804,"274151322000054","219011344069620",26.00,16.30,0,298.47,344.45,3.8,1.7,0.018,708274.6,708274.6,29336,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677836,667456.00
06/23/2016 06:30,2,0.227,ACTIVE,212.61,338.74,59.996,1466677804,"201051344000867","219011344069620",27.93,15.30,0,298.47,348.36,6.5,4.3,0.013,446297.1,446297.1,36228,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677837,667457.00
06/23/2016 06:30,2,0.260,ACTIVE,212.16,338.74,59.981,1466677804,"201051344001093","219011344069620",27.53,15.00,0,298.17,348.66,7.3,5.1,0.018,454994.9,454994.9,40676,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677838,667458.00
06/23/2016 06:30,2,0.182,ACTIVE,212.38,339.34,59.981,1466677804,"201051344000900","219011344069620",27.10,14.30,0,298.77,352.57,5.0,2.9,0.018,462108.5,462108.5,35616,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677839,667459.00
06/23/2016 06:30,2,0.244,ACTIVE,212.61,339.34,59.938,1466677804,"201051344000648","219011344069620",27.81,14.00,0,298.17,351.07,6.9,4.7,0.018,453426.8,453426.8,35914,0,0,0,L,1122011218,0,120.88,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677840,667460.00
06/23/2016 06:30,2,0.227,ACTIVE,212.61,339.34,59.996,1466677804,"201051344000569","219011344069620",28.49,14.70,0,299.67,346.56,6.5,4.4,0.013,463095.4,463095.4,35545,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677841,667461.00
06/23/2016 06:30,2,0.240,ACTIVE,212.38,338.44,59.975,1466677804,"201051344000983","219011344069620",27.97,14.70,0,299.07,346.86,6.8,4.7,0.013,454756.1,454756.1,36026,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677842,667462.00
06/23/2016 06:30,2,0.221,ACTIVE,212.61,339.04,59.975,1466677804,"201051344001158","219011344069620",27.67,14.30,0,298.17,344.45,6.2,4.1,0.018,448625.0,448625.0,36293,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677843,667463.00
06/23/2016 06:30,2,0.242,ACTIVE,213.06,340.85,59.975,1466677804,"201051344000576","219011344069620",27.71,14.30,0,299.07,349.26,6.8,4.7,0.013,455722.0,455722.0,35693,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677844,667464.00
06/23/2016 06:30,2,0.152,ACTIVE,211.70,338.14,59.949,1466677804,"274151322000087","219011344069620",25.09,16.30,0,297.26,346.26,3.9,1.8,0.000,681551.7,681551.7,29459,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466677845,667465.00
06/23/2016 06:45,2,0.293,ACTIVE,212.61,339.65,60.007,1466678704,"201051344000645","219011344069620",28.01,15.80,0,333.03,346.26,8.4,6.2,0.040,455325.9,455325.9,35827,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678705,667466.00
06/23/2016 06:45,2,0.215,ACTIVE,211.25,338.74,59.996,1466678704,"274151322000085","219011344069620",26.64,17.00,0,335.14,341.75,5.8,3.7,0.022,709673.0,709673.0,29348,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678706,667467.00
06/23/2016 06:45,2,0.297,ACTIVE,212.61,340.85,59.996,1466678704,"201051344000633","219011344069620",28.39,15.50,0,320.71,356.78,8.6,6.3,0.035,446511.4,446511.4,36316,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678707,667468.00
06/23/2016 06:45,2,0.312,ACTIVE,212.38,339.34,60.023,1466678704,"201051344000469","219011344069620",28.39,14.70,0,319.81,353.47,9.0,6.8,0.035,448131.0,448131.0,36246,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678708,667469.00
06/23/2016 06:45,2,0.301,ACTIVE,211.70,339.34,60.002,1466678704,"201051344000646","219011344069620",27.63,15.80,0,325.22,349.56,8.5,6.2,0.031,450860.6,450860.6,40795,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678709,667470.00
06/23/2016 06:45,2,0.238,ACTIVE,210.80,338.14,60.002,1466678704,"274151322000052","219011344069620",27.73,17.30,0,333.93,342.05,6.6,4.5,0.027,724721.5,724721.5,29577,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678710,667471.00
06/23/2016 06:45,2,0.301,ACTIVE,212.16,339.65,60.002,1466678704,"201051344000585","219011344069620",28.77,16.00,0,332.43,346.26,8.8,6.6,0.031,458337.7,458337.7,40803,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678710,667472.00
06/23/2016 06:45,2,0.275,ACTIVE,211.70,338.44,59.996,1466678704,"201051344001230","219011344069620",28.53,15.30,0,321.01,352.27,8.0,5.8,0.031,454365.1,454365.1,40605,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678711,667473.00
06/23/2016 06:45,2,0.293,ACTIVE,212.38,338.74,60.018,1466678704,"201051344000582","219011344069620",27.87,14.70,0,328.52,348.96,8.3,6.1,0.027,447630.3,447630.3,40754,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678712,667474.00
06/23/2016 06:45,2,0.312,ACTIVE,211.70,338.74,60.002,1466678704,"201051344000955","219011344069620",28.73,15.50,0,331.53,345.36,9.1,6.9,0.035,460415.4,460415.4,40694,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678713,667475.00
06/23/2016 06:45,2,0.133,ACTIVE,211.25,338.14,59.991,1466678704,"274151322000094","219011344069620",30.69,16.00,0,320.71,361.29,4.2,2.1,0.013,587930.2,587930.2,30685,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678714,667476.00
06/23/2016 06:45,2,0.326,ACTIVE,212.16,338.74,59.991,1466678704,"201051344000579","219011344069620",28.78,15.80,0,331.53,344.15,9.6,7.3,0.035,462228.2,462228.2,16318,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678715,667477.00
06/23/2016 06:45,2,0.305,ACTIVE,211.70,337.84,60.002,1466678704,"201051344000890","219011344069620",28.67,15.50,0,323.72,351.37,8.9,6.6,0.031,457602.6,457602.6,40711,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678716,667478.00
06/23/2016 06:45,2,0.305,ACTIVE,211.70,338.74,59.965,1466678704,"201051344000438","219011344069620",28.37,15.00,0,333.63,346.26,8.8,6.6,0.031,459500.9,459500.9,40715,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678717,667479.00
06/23/2016 06:45,2,0.318,ACTIVE,211.70,338.74,60.002,1466678704,"201051344000417","219011344069620",28.71,16.00,0,330.63,348.06,9.3,7.1,0.031,451689.2,451689.2,40874,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678718,667480.00
06/23/2016 06:45,2,0.217,ACTIVE,211.48,338.44,59.991,1466678704,"274151322000083","219011344069620",26.96,16.30,0,334.54,342.35,6.0,3.8,0.031,718179.6,718179.6,29658,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678719,667481.00
06/23/2016 06:45,2,0.236,ACTIVE,211.93,338.74,60.002,1466678704,"274151322000076","219011344069620",27.43,17.30,0,335.44,342.05,6.6,4.4,0.027,765142.2,765142.2,29664,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678719,667482.00
06/23/2016 06:45,2,0.293,ACTIVE,211.93,338.74,59.996,1466678704,"201051344000868","219011344069620",28.63,15.30,0,329.73,348.66,8.5,6.3,0.035,447130.3,447130.3,35967,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678720,667483.00
06/23/2016 06:45,2,0.217,ACTIVE,211.03,336.94,59.996,1466678704,"274151322000095","219011344069620",27.53,16.30,0,330.03,344.45,6.1,4.0,0.018,757286.1,757286.1,29578,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678721,667484.00
06/23/2016 06:45,2,0.279,ACTIVE,212.16,340.25,59.996,1466678704,"201051344000988","219011344069620",27.77,15.80,0,329.73,345.96,7.9,5.7,0.035,444039.8,444039.8,36259,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678722,667485.00
06/23/2016 06:45,2,0.289,ACTIVE,211.48,338.14,59.986,1466678704,"201051344001025","219011344069620",28.19,15.50,0,333.63,344.15,8.3,6.1,0.031,457868.3,457868.3,40768,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678723,667486.00
06/23/2016 06:45,2,0.311,ACTIVE,211.93,338.14,60.002,1466678704,"201051344000458","219011344069620",28.07,15.80,0,331.53,343.85,8.9,6.7,0.040,454885.7,454885.7,36183,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678724,667487.00
06/23/2016 06:45,2,0.297,ACTIVE,212.83,340.25,60.002,1466678704,"201051344000853","219011344069620",28.57,15.30,0,331.53,345.36,8.6,6.4,0.035,453706.8,453706.8,35782,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678725,667488.00
06/23/2016 06:45,2,0.266,ACTIVE,211.93,339.95,60.002,1466678704,"201051344000685","219011344069620",28.78,15.50,0,324.62,351.67,7.8,5.6,0.035,458860.2,458860.2,40622,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678726,667489.00
06/23/2016 06:45,2,0.281,ACTIVE,211.93,339.34,60.007,1466678704,"201051344000917","219011344069620",27.75,16.00,0,325.52,351.37,7.9,5.7,0.035,455659.7,455659.7,40617,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678727,667490.00
