ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 06:45,2,0.271,ACTIVE,211.93,339.34,60.002,1466678704,"201051344001145","219011344069620",28.23,15.00,0,328.22,350.47,7.8,5.6,0.031,460881.3,460881.3,40473,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678728,667491.00
06/23/2016 06:45,2,0.303,ACTIVE,211.93,339.34,59.996,1466678704,"201051344000651","219011344069620",27.91,14.70,0,334.54,346.56,8.6,6.3,0.031,453444.5,453444.5,40823,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678729,667492.00
06/23/2016 06:45,2,0.199,ACTIVE,210.80,336.94,59.996,1466678704,"274151322000088","219011344069620",25.76,17.50,0,333.93,341.45,5.2,3.1,0.022,693557.6,693557.6,29308,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678730,667493.00
06/23/2016 06:45,2,0.152,ACTIVE,211.70,339.04,59.991,1466678704,"274151322000068","219011344069620",31.19,17.50,0,332.43,345.06,4.8,2.7,0.022,587867.9,587867.9,30897,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678731,667494.00
06/23/2016 06:45,2,0.309,ACTIVE,211.48,338.14,59.996,1466678704,"201051344001135","219011344069620",27.35,15.30,0,332.43,343.25,8.6,6.3,0.035,449455.9,449455.9,40755,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678732,667495.00
06/23/2016 06:45,2,0.303,ACTIVE,211.93,338.74,59.996,1466678704,"201051344000594","219011344069620",28.65,15.50,0,330.63,344.15,8.8,6.6,0.031,458955.9,458955.9,36226,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678732,667496.00
06/23/2016 06:45,2,0.297,ACTIVE,211.70,338.74,60.002,1466678704,"201051344001203","219011344069620",27.37,15.30,0,333.93,345.96,8.3,6.1,0.031,456729.0,456729.0,40796,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678733,667497.00
06/23/2016 06:45,2,0.213,ACTIVE,211.03,337.84,60.007,1466678704,"274151322000054","219011344069620",26.90,17.80,0,333.93,341.45,5.8,3.7,0.031,708275.2,708275.2,29337,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678734,667498.00
06/23/2016 06:45,2,0.295,ACTIVE,212.38,338.44,60.002,1466678704,"201051344000867","219011344069620",28.29,16.00,0,327.92,350.47,8.5,6.3,0.031,446298.5,446298.5,36229,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678735,667499.00
06/23/2016 06:45,2,0.311,ACTIVE,211.48,338.74,60.007,1466678704,"201051344001093","219011344069620",28.69,15.80,0,326.42,348.66,9.1,6.9,0.031,454996.4,454996.4,40677,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678736,667500.00
06/23/2016 06:45,2,0.254,ACTIVE,212.16,339.34,60.007,1466678704,"201051344000900","219011344069620",27.69,15.00,0,330.33,344.45,7.2,5.0,0.035,462109.4,462109.4,35617,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678737,667501.00
06/23/2016 06:45,2,0.316,ACTIVE,212.38,339.04,60.002,1466678704,"201051344000648","219011344069620",27.65,14.70,0,331.23,344.76,8.9,6.6,0.040,453428.3,453428.3,35915,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678738,667502.00
06/23/2016 06:45,2,0.309,ACTIVE,212.16,339.04,59.959,1466678704,"201051344000569","219011344069620",28.07,15.30,0,331.23,343.85,8.8,6.6,0.040,463096.7,463096.7,35546,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678739,667503.00
06/23/2016 06:45,2,0.303,ACTIVE,212.16,338.74,60.007,1466678704,"201051344000983","219011344069620",28.90,15.50,0,330.33,343.55,8.9,6.7,0.035,454757.5,454757.5,36027,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678740,667504.00
06/23/2016 06:45,2,0.289,ACTIVE,212.16,339.04,60.028,1466678704,"201051344001158","219011344069620",27.91,15.30,0,330.93,344.45,8.2,6.0,0.040,448626.2,448626.2,36294,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678741,667505.00
06/23/2016 06:45,2,0.307,ACTIVE,212.61,339.95,60.018,1466678704,"201051344000576","219011344069620",27.77,15.30,0,327.92,352.27,8.7,6.4,0.035,455723.4,455723.4,35694,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678742,667506.00
06/23/2016 06:45,2,0.221,ACTIVE,211.25,338.14,59.996,1466678704,"274151322000087","219011344069620",25.86,17.80,0,334.54,342.05,5.8,3.7,0.018,681552.4,681552.4,29460,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466678743,667507.00
06/23/2016 07:00,2,0.365,ACTIVE,212.38,339.95,60.012,1466679604,"201051344000645","219011344069620",28.27,16.70,0,334.24,345.06,10.5,8.2,0.057,455327.6,455327.6,35828,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679605,667508.00
06/23/2016 07:00,2,0.279,ACTIVE,210.57,337.84,60.012,1466679604,"274151322000085","219011344069620",26.98,18.00,0,334.54,341.45,7.6,5.4,0.035,709674.1,709674.1,29349,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679606,667509.00
06/23/2016 07:00,2,0.375,ACTIVE,211.93,340.55,60.018,1466679604,"201051344000633","219011344069620",28.25,16.30,0,332.73,346.86,10.8,8.5,0.053,446513.3,446513.3,36317,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679607,667510.00
06/23/2016 07:00,2,0.381,ACTIVE,211.70,339.04,60.018,1466679604,"201051344000469","219011344069620",28.69,15.50,0,331.83,344.76,11.1,8.8,0.053,448133.0,448133.0,36247,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679608,667511.00
06/23/2016 07:00,2,0.369,ACTIVE,210.80,337.84,60.023,1466679604,"201051344000646","219011344069620",27.81,17.00,0,333.33,343.55,10.5,8.2,0.049,450862.4,450862.4,40796,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679609,667512.00
06/23/2016 07:00,2,0.307,ACTIVE,210.12,337.84,60.018,1466679604,"274151322000052","219011344069620",27.69,18.70,0,333.63,342.05,8.6,6.4,0.049,724722.9,724722.9,29578,0,0,0,L,1151911521,0,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679610,667513.00
06/23/2016 07:00,2,0.369,ACTIVE,211.25,339.04,60.023,1466679604,"201051344000585","219011344069620",28.88,17.30,0,332.73,345.06,10.8,8.5,0.053,458339.6,458339.6,40804,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679610,667514.00
06/23/2016 07:00,2,0.352,ACTIVE,211.03,338.14,60.028,1466679604,"201051344001230","219011344069620",27.55,16.30,0,332.13,342.35,9.8,7.6,0.049,454366.7,454366.7,40606,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679611,667515.00
06/23/2016 07:00,2,0.355,ACTIVE,211.48,338.44,59.996,1466679604,"201051344000582","219011344069620",28.23,15.80,0,334.24,344.15,10.2,7.9,0.057,447632.0,447632.0,40755,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679612,667516.00
06/23/2016 07:00,2,0.381,ACTIVE,210.80,337.84,60.023,1466679604,"201051344000955","219011344069620",28.82,16.30,0,332.43,343.85,11.2,8.8,0.053,460417.3,460417.3,40695,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679613,667517.00
06/23/2016 07:00,2,0.174,ACTIVE,210.80,376.62,60.028,1466679604,"274151322000094","219011344069620",35.19,17.80,0,335.14,378.42,6.2,4.1,0.031,587930.9,587930.9,30686,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679614,667518.00
06/23/2016 07:00,2,0.389,ACTIVE,211.70,338.74,60.044,1466679604,"201051344000579","219011344069620",29.28,17.30,0,333.93,344.76,11.6,9.2,0.053,462230.2,462230.2,16319,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679615,667519.00
06/23/2016 07:00,2,0.369,ACTIVE,211.03,337.54,60.028,1466679604,"201051344000890","219011344069620",29.02,16.30,0,332.43,345.06,10.8,8.5,0.053,457604.4,457604.4,40712,0,0,0,L,1122011218,0,121.33,119.97,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679616,667520.00
06/23/2016 07:00,2,0.367,ACTIVE,211.25,338.74,60.034,1466679604,"201051344000438","219011344069620",28.63,16.00,0,333.03,343.85,10.7,8.4,0.049,459502.8,459502.8,40716,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679617,667521.00
06/23/2016 07:00,2,0.398,ACTIVE,211.48,339.04,60.018,1466679604,"201051344000417","219011344069620",27.91,16.70,0,332.43,344.45,11.3,9.0,0.053,451691.2,451691.2,40875,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679618,667522.00
06/23/2016 07:00,2,0.275,ACTIVE,210.57,337.24,60.012,1466679604,"274151322000083","219011344069620",27.79,17.30,0,334.24,341.75,7.8,5.6,0.040,718180.7,718180.7,29659,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679619,667523.00
06/23/2016 07:00,2,0.303,ACTIVE,211.25,338.44,60.044,1466679604,"274151322000076","219011344069620",27.89,18.30,0,335.14,342.35,8.6,6.3,0.049,765143.5,765143.5,29665,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679620,667524.00
06/23/2016 07:00,2,0.379,ACTIVE,211.70,339.04,60.028,1466679604,"201051344000868","219011344069620",27.65,16.00,0,332.73,344.15,10.7,8.4,0.053,447132.1,447132.1,35968,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679620,667525.00
06/23/2016 07:00,2,0.291,ACTIVE,210.57,337.54,60.012,1466679604,"274151322000095","219011344069620",27.39,17.50,0,334.24,341.45,8.1,5.9,0.044,757287.3,757287.3,29579,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679621,667526.00
06/23/2016 07:00,2,0.357,ACTIVE,211.70,340.25,60.023,1466679604,"201051344000988","219011344069620",27.83,16.30,0,332.13,346.26,10.1,7.8,0.062,444041.5,444041.5,36260,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679622,667527.00
06/23/2016 07:00,2,0.363,ACTIVE,210.80,337.84,60.034,1466679604,"201051344001025","219011344069620",28.11,16.70,0,332.73,343.55,10.4,8.1,0.053,457870.1,457870.1,40769,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679623,667528.00
06/23/2016 07:00,2,0.385,ACTIVE,211.70,338.74,60.012,1466679604,"201051344000458","219011344069620",28.09,17.00,0,333.33,343.85,10.9,8.6,0.053,454887.6,454887.6,36184,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679624,667529.00
06/23/2016 07:00,2,0.361,ACTIVE,212.38,340.85,60.023,1466679604,"201051344000853","219011344069620",28.82,16.30,0,334.84,345.96,10.6,8.3,0.057,453708.6,453708.6,35783,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679625,667530.00
06/23/2016 07:00,2,0.342,ACTIVE,211.48,339.34,60.018,1466679604,"201051344000685","219011344069620",27.65,16.30,0,333.33,344.76,9.6,7.4,0.053,458861.8,458861.8,40623,0,0,0,L,1122011218,0,122.01,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679626,667531.00
06/23/2016 07:00,2,0.340,ACTIVE,211.25,339.04,60.044,1466679604,"201051344000917","219011344069620",28.29,17.00,0,333.03,344.45,9.8,7.5,0.040,455661.3,455661.3,40618,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679627,667532.00
06/23/2016 07:00,2,0.340,ACTIVE,211.25,338.74,60.012,1466679604,"201051344001145","219011344069620",28.17,15.80,0,333.93,345.06,9.7,7.5,0.044,460882.9,460882.9,40474,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679628,667533.00
06/23/2016 07:00,2,0.369,ACTIVE,211.25,338.44,60.018,1466679604,"201051344000651","219011344069620",27.99,15.50,0,333.93,344.15,10.5,8.2,0.053,453446.3,453446.3,40824,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679629,667534.00
06/23/2016 07:00,2,0.268,ACTIVE,210.12,337.54,60.012,1466679604,"274151322000088","219011344069620",26.20,18.70,0,333.63,342.05,7.1,4.9,0.031,693558.6,693558.6,29309,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679630,667535.00
06/23/2016 07:00,2,0.193,ACTIVE,211.03,382.63,60.012,1466679604,"274151322000068","219011344069620",35.94,19.50,0,336.04,389.84,7.1,4.9,0.031,587868.9,587868.9,30898,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679631,667536.00
06/23/2016 07:00,2,0.381,ACTIVE,211.03,337.24,60.018,1466679604,"201051344001135","219011344069620",27.63,16.00,0,332.73,342.95,10.7,8.4,0.053,449457.7,449457.7,40756,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679632,667537.00
06/23/2016 07:00,2,0.369,ACTIVE,211.48,339.34,60.039,1466679604,"201051344000594","219011344069620",28.96,16.70,0,332.13,344.15,10.9,8.6,0.057,458957.7,458957.7,36227,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679633,667538.00
06/23/2016 07:00,2,0.367,ACTIVE,211.03,338.44,60.023,1466679604,"201051344001203","219011344069620",27.79,16.00,0,333.63,344.76,10.4,8.1,0.053,456730.8,456730.8,40797,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679634,667539.00
06/23/2016 07:00,2,0.275,ACTIVE,209.90,337.24,60.012,1466679604,"274151322000054","219011344069620",27.61,19.30,0,333.63,341.75,7.7,5.5,0.035,708276.4,708276.4,29338,0,0,0,L,1151911521,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679635,667540.00
06/23/2016 07:00,2,0.381,ACTIVE,211.93,338.14,60.028,1466679604,"201051344000867","219011344069620",28.11,17.00,0,333.33,344.45,10.8,8.5,0.053,446300.3,446300.3,36230,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679636,667541.00
06/23/2016 07:00,2,0.377,ACTIVE,210.80,338.74,60.018,1466679604,"201051344001093","219011344069620",29.02,16.70,0,333.03,344.76,11.1,8.8,0.049,454998.4,454998.4,40678,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679636,667542.00
06/23/2016 07:00,2,0.316,ACTIVE,211.48,339.65,60.018,1466679604,"201051344000900","219011344069620",28.90,15.50,0,333.03,344.45,9.3,7.0,0.053,462110.9,462110.9,35618,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679637,667543.00
06/23/2016 07:00,2,0.385,ACTIVE,212.16,339.65,60.018,1466679604,"201051344000648","219011344069620",28.25,15.50,0,333.33,345.66,11.0,8.7,0.053,453430.2,453430.2,35916,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679638,667544.00
06/23/2016 07:00,2,0.385,ACTIVE,211.70,339.34,60.023,1466679604,"201051344000569","219011344069620",28.05,16.00,0,333.33,344.76,10.9,8.6,0.057,463098.6,463098.6,35547,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679639,667545.00
06/23/2016 07:00,2,0.381,ACTIVE,211.70,339.04,60.012,1466679604,"201051344000983","219011344069620",28.57,16.70,0,332.43,344.76,11.0,8.7,0.057,454759.5,454759.5,36028,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679640,667546.00
06/23/2016 07:00,2,0.365,ACTIVE,211.93,339.34,60.023,1466679604,"201051344001158","219011344069620",27.85,16.30,0,332.73,345.06,10.4,8.1,0.057,448628.0,448628.0,36295,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679641,667547.00
06/23/2016 07:00,2,0.375,ACTIVE,212.16,339.65,60.028,1466679604,"201051344000576","219011344069620",28.23,15.80,0,333.63,345.36,10.8,8.5,0.057,455725.2,455725.2,35695,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679642,667548.00
06/23/2016 07:00,2,0.285,ACTIVE,210.57,337.84,60.012,1466679604,"274151322000087","219011344069620",26.52,19.30,0,333.63,341.75,7.7,5.5,0.040,681553.5,681553.5,29461,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466679643,667549.00
06/23/2016 07:15,2,0.584,ACTIVE,212.61,341.45,59.954,1466680503,"201051344000645","219011344069620",29.20,17.30,0,333.63,349.26,17.3,14.8,0.115,455330.2,455330.2,35829,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680504,667550.00
06/23/2016 07:15,2,0.488,ACTIVE,211.25,338.44,59.944,1466680503,"274151322000085","219011344069620",27.97,19.00,0,333.93,345.06,13.9,11.5,0.080,709675.9,709675.9,29350,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680505,667551.00
06/23/2016 07:15,2,0.594,ACTIVE,212.61,343.25,59.986,1466680503,"201051344000633","219011344069620",28.90,17.00,0,332.73,349.86,17.4,14.9,0.124,446515.9,446515.9,36318,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680506,667552.00
06/23/2016 07:15,2,0.602,ACTIVE,212.16,340.55,59.954,1466680503,"201051344000469","219011344069620",29.08,16.30,0,330.93,348.06,17.8,15.2,0.128,448135.7,448135.7,36248,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680507,667553.00
06/23/2016 07:15,2,0.570,ACTIVE,211.03,340.25,59.949,1466680503,"201051344000646","219011344069620",29.20,18.00,0,331.23,347.16,16.9,14.4,0.115,450864.9,450864.9,40797,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680508,667554.00
06/23/2016 07:15,2,0.520,ACTIVE,211.03,338.44,59.944,1466680503,"274151322000052","219011344069620",28.17,19.80,0,333.63,345.36,14.8,12.4,0.088,724724.9,724724.9,29579,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680509,667555.00
06/23/2016 07:15,2,0.592,ACTIVE,211.70,340.85,59.954,1466680503,"201051344000585","219011344069620",29.18,18.30,0,331.83,347.46,17.5,15.0,0.115,458342.2,458342.2,40805,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680510,667556.00
06/23/2016 07:15,2,0.541,ACTIVE,211.48,339.04,59.944,1466680503,"201051344001230","219011344069620",29.98,17.30,0,330.93,345.96,16.4,13.9,0.106,454369.1,454369.1,40607,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680510,667557.00
06/23/2016 07:15,2,0.572,ACTIVE,211.93,340.85,59.954,1466680503,"201051344000582","219011344069620",28.71,16.30,0,332.13,347.46,16.7,14.2,0.110,447634.5,447634.5,40756,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680511,667558.00
06/23/2016 07:15,2,0.602,ACTIVE,211.25,339.95,59.949,1466680503,"201051344000955","219011344069620",29.20,17.30,0,330.33,346.26,17.8,15.3,0.119,460420.1,460420.1,40696,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680512,667559.00
06/23/2016 07:15,2,0.225,ACTIVE,211.48,440.94,59.938,1466680503,"274151322000094","219011344069620",41.87,19.80,0,336.04,443.34,9.6,7.3,0.053,587932.3,587932.3,30687,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680513,667560.00
06/23/2016 07:15,2,0.627,ACTIVE,212.38,342.05,59.965,1466680503,"201051344000579","219011344069620",28.71,18.70,0,333.93,348.36,18.3,15.7,0.124,462233.1,462233.1,16320,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680514,667561.00
06/23/2016 07:15,2,0.586,ACTIVE,211.25,339.65,59.954,1466680503,"201051344000890","219011344069620",29.56,17.50,0,330.63,346.86,17.6,15.0,0.115,457607.1,457607.1,40713,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680515,667562.00
06/23/2016 07:15,2,0.578,ACTIVE,211.70,340.55,59.938,1466680503,"201051344000438","219011344069620",29.58,17.00,0,333.03,347.46,17.4,14.8,0.115,459505.4,459505.4,40717,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680516,667563.00
06/23/2016 07:15,2,0.600,ACTIVE,211.48,340.85,59.959,1466680503,"201051344000417","219011344069620",29.20,17.80,0,332.13,347.16,17.8,15.2,0.115,451694.0,451694.0,40876,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680517,667564.00
06/23/2016 07:15,2,0.490,ACTIVE,211.25,338.74,59.949,1466680503,"274151322000083","219011344069620",28.25,18.30,0,333.33,345.36,14.1,11.7,0.093,718182.6,718182.6,29660,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680518,667565.00
06/23/2016 07:15,2,0.531,ACTIVE,211.93,342.05,59.944,1466680503,"274151322000076","219011344069620",28.90,19.50,0,335.14,346.26,15.5,13.1,0.093,765145.6,765145.6,29666,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680519,667566.00
06/23/2016 07:15,2,0.602,ACTIVE,212.16,341.75,59.933,1466680503,"201051344000868","219011344069620",29.02,16.70,0,332.73,348.66,17.7,15.2,0.110,447134.7,447134.7,35969,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680519,667567.00
06/23/2016 07:15,2,0.516,ACTIVE,211.48,338.14,59.954,1466680503,"274151322000095","219011344069620",28.59,18.70,0,333.93,345.06,14.9,12.5,0.093,757289.3,757289.3,29580,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680520,667568.00
06/23/2016 07:15,2,0.590,ACTIVE,211.70,342.35,59.944,1466680503,"201051344000988","219011344069620",28.47,17.50,0,332.43,350.17,17.0,14.5,0.128,444044.0,444044.0,36261,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680521,667569.00
06/23/2016 07:15,2,0.590,ACTIVE,211.48,339.65,59.965,1466680503,"201051344001025","219011344069620",28.88,17.30,0,331.53,347.76,17.3,14.7,0.110,457872.6,457872.6,40770,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680522,667570.00
06/23/2016 07:15,2,0.594,ACTIVE,212.16,340.55,59.954,1466680503,"201051344000458","219011344069620",29.34,18.00,0,333.03,348.06,17.6,15.1,0.124,454890.2,454890.2,36185,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680523,667571.00
06/23/2016 07:15,2,0.598,ACTIVE,212.61,343.25,59.938,1466680503,"201051344000853","219011344069620",28.98,17.30,0,334.54,349.86,17.6,15.0,0.115,453711.3,453711.3,35784,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680525,667572.00
06/23/2016 07:15,2,0.551,ACTIVE,211.48,341.15,59.949,1466680503,"201051344000685","219011344069620",29.14,17.30,0,332.13,347.76,16.3,13.8,0.119,458864.2,458864.2,40624,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680526,667573.00
06/23/2016 07:15,2,0.574,ACTIVE,211.70,341.75,59.991,1466680503,"201051344000917","219011344069620",28.71,17.50,0,331.83,347.76,16.7,14.2,0.115,455663.7,455663.7,40619,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680527,667574.00
06/23/2016 07:15,2,0.561,ACTIVE,211.70,340.85,59.949,1466680503,"201051344001145","219011344069620",29.16,16.70,0,333.03,348.66,16.6,14.1,0.106,460885.3,460885.3,40475,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680528,667575.00
06/23/2016 07:15,2,0.582,ACTIVE,211.70,340.55,59.944,1466680503,"201051344000651","219011344069620",29.12,16.30,0,333.03,347.76,17.2,14.7,0.115,453448.9,453448.9,40825,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680529,667576.00
06/23/2016 07:15,2,0.482,ACTIVE,210.80,339.65,59.944,1466680503,"274151322000088","219011344069620",27.79,19.80,0,333.33,345.36,13.6,11.2,0.084,693560.3,693560.3,29310,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680530,667577.00
06/23/2016 07:15,2,0.234,ACTIVE,211.93,442.44,59.938,1466680503,"274151322000068","219011344069620",42.08,21.80,0,336.94,445.15,10.0,7.7,0.040,587870.4,587870.4,30899,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680530,667578.00
06/23/2016 07:15,2,0.588,ACTIVE,211.25,339.65,59.986,1466680503,"201051344001135","219011344069620",29.22,17.00,0,331.23,346.86,17.4,14.9,0.115,449460.3,449460.3,40757,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680531,667579.00
06/23/2016 07:15,2,0.600,ACTIVE,211.70,340.85,59.944,1466680503,"201051344000594","219011344069620",29.50,17.80,0,331.53,348.36,17.9,15.4,0.119,458960.5,458960.5,36228,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680532,667580.00
06/23/2016 07:15,2,0.582,ACTIVE,211.48,339.65,59.938,1466680503,"201051344001203","219011344069620",29.34,17.00,0,333.33,348.96,17.3,14.8,0.119,456733.3,456733.3,40798,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680534,667581.00
06/23/2016 07:15,2,0.496,ACTIVE,211.03,339.95,59.954,1466680503,"274151322000054","219011344069620",28.13,20.30,0,333.03,345.06,14.2,11.8,0.084,708278.2,708278.2,29339,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680535,667582.00
06/23/2016 07:15,2,0.607,ACTIVE,212.38,340.85,59.959,1466680503,"201051344000867","219011344069620",28.94,17.50,0,332.43,348.96,17.8,15.3,0.115,446303.0,446303.0,36231,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680536,667583.00
06/23/2016 07:15,2,0.604,ACTIVE,211.48,341.15,59.954,1466680503,"201051344001093","219011344069620",29.36,17.50,0,332.13,348.36,18.0,15.5,0.115,455001.1,455001.1,40679,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680536,667584.00
06/23/2016 07:15,2,0.561,ACTIVE,211.93,342.05,59.922,1466680503,"201051344000900","219011344069620",29.22,16.30,0,331.83,348.36,16.6,14.1,0.119,462113.3,462113.3,35619,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680537,667585.00
06/23/2016 07:15,2,0.609,ACTIVE,212.38,342.05,59.933,1466680503,"201051344000648","219011344069620",29.12,16.30,0,333.33,348.96,18.0,15.4,0.119,453432.9,453432.9,35917,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680538,667586.00
06/23/2016 07:15,2,0.602,ACTIVE,212.16,341.15,59.938,1466680503,"201051344000569","219011344069620",29.36,17.30,0,333.33,348.96,17.9,15.4,0.124,463101.3,463101.3,35548,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680539,667587.00
06/23/2016 07:15,2,0.607,ACTIVE,212.16,341.15,59.949,1466680503,"201051344000983","219011344069620",29.18,17.80,0,332.13,348.36,18.0,15.4,0.124,454762.2,454762.2,36029,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680540,667588.00
06/23/2016 07:15,2,0.590,ACTIVE,212.16,341.45,59.922,1466680503,"201051344001158","219011344069620",28.90,17.50,0,332.43,348.66,17.3,14.8,0.124,448630.5,448630.5,36296,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680541,667589.00
06/23/2016 07:15,2,0.598,ACTIVE,212.61,342.35,59.954,1466680503,"201051344000576","219011344069620",29.20,16.70,0,333.03,349.26,17.7,15.1,0.119,455727.9,455727.9,35696,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680542,667590.00
06/23/2016 07:15,2,0.508,ACTIVE,211.25,337.84,59.954,1466680503,"274151322000087","219011344069620",27.61,20.00,0,333.93,345.96,14.2,11.8,0.075,681555.4,681555.4,29462,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466680543,667591.00
06/23/2016 07:30,2,0.578,ACTIVE,212.83,343.25,60.007,1466681404,"201051344000645","219011344069620",28.63,18.00,0,334.54,351.37,16.8,14.3,0.106,455334.1,455334.1,35830,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681405,667592.00
06/23/2016 07:30,2,0.475,ACTIVE,211.70,339.65,60.002,1466681404,"274151322000085","219011344069620",27.77,20.00,0,335.14,346.56,13.4,11.0,0.080,709679.1,709679.1,29351,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681406,667593.00
06/23/2016 07:30,2,0.592,ACTIVE,212.83,344.15,60.023,1466681404,"201051344000633","219011344069620",28.86,18.00,0,333.63,352.57,17.3,14.8,0.119,446519.9,446519.9,36319,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681407,667594.00
06/23/2016 07:30,2,0.605,ACTIVE,212.61,342.05,60.002,1466681404,"201051344000469","219011344069620",28.71,18.00,0,331.83,351.07,17.6,15.1,0.119,448139.7,448139.7,36249,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681408,667595.00
06/23/2016 07:30,2,0.531,ACTIVE,211.48,339.95,59.991,1466681404,"201051344000646","219011344069620",29.50,19.80,0,331.53,348.96,15.9,13.4,0.097,450868.7,450868.7,40798,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681409,667596.00
06/23/2016 07:30,2,0.508,ACTIVE,211.25,338.44,59.986,1466681404,"274151322000052","219011344069620",27.81,21.00,0,333.93,347.16,14.3,11.9,0.075,724728.3,724728.3,29580,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681410,667597.00
06/23/2016 07:30,2,0.553,ACTIVE,211.93,341.15,60.002,1466681404,"201051344000585","219011344069620",28.94,19.80,0,331.83,349.56,16.2,13.7,0.097,458346.1,458346.1,40806,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681410,667598.00
06/23/2016 07:30,2,0.578,ACTIVE,211.48,339.95,60.044,1466681404,"201051344001230","219011344069620",27.95,18.70,0,330.93,347.76,16.4,13.9,0.106,454372.9,454372.9,40608,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681411,667599.00
06/23/2016 07:30,2,0.539,ACTIVE,212.38,340.25,60.023,1466681404,"201051344000582","219011344069620",29.02,17.50,0,333.03,349.26,15.8,13.4,0.102,447638.3,447638.3,40757,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681412,667600.00
06/23/2016 07:30,2,0.611,ACTIVE,211.48,340.25,59.996,1466681404,"201051344000955","219011344069620",28.82,18.70,0,330.63,348.96,17.9,15.3,0.124,460424.2,460424.2,40697,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681413,667601.00
06/23/2016 07:30,2,0.301,ACTIVE,211.48,404.87,59.986,1466681404,"274151322000094","219011344069620",38.03,21.30,0,336.34,447.85,11.7,9.4,0.075,587934.8,587934.8,30688,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681414,667602.00
06/23/2016 07:30,2,0.613,ACTIVE,212.38,341.75,59.986,1466681404,"201051344000579","219011344069620",28.78,20.00,0,334.24,351.07,17.9,15.4,0.119,462237.2,462237.2,16321,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681415,667603.00
06/23/2016 07:30,2,0.584,ACTIVE,211.70,339.65,59.996,1466681404,"201051344000890","219011344069620",29.06,18.70,0,331.83,349.26,17.3,14.7,0.110,457611.1,457611.1,40714,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681416,667604.00
06/23/2016 07:30,2,0.576,ACTIVE,211.70,340.55,60.002,1466681404,"201051344000438","219011344069620",29.04,18.30,0,332.73,349.86,17.0,14.5,0.110,459509.4,459509.4,40718,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681417,667605.00
06/23/2016 07:30,2,0.584,ACTIVE,211.93,340.55,59.986,1466681404,"201051344000417","219011344069620",28.90,19.30,0,332.13,349.86,17.1,14.6,0.106,451698.0,451698.0,40877,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681418,667606.00
06/23/2016 07:30,2,0.463,ACTIVE,211.48,340.85,60.002,1466681404,"274151322000083","219011344069620",27.73,19.50,0,334.54,346.56,13.0,10.6,0.084,718185.7,718185.7,29661,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681419,667607.00
06/23/2016 07:30,2,0.504,ACTIVE,212.16,342.95,59.981,1466681404,"274151322000076","219011344069620",28.92,21.00,0,335.74,347.76,14.8,12.4,0.093,765149.1,765149.1,29667,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681419,667608.00
06/23/2016 07:30,2,0.596,ACTIVE,211.93,342.05,60.034,1466681404,"201051344000868","219011344069620",28.84,17.30,0,333.03,350.77,17.5,14.9,0.119,447138.8,447138.8,35970,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681420,667609.00
06/23/2016 07:30,2,0.479,ACTIVE,211.25,340.55,59.986,1466681404,"274151322000095","219011344069620",28.27,19.80,0,334.24,346.56,13.7,11.3,0.080,757292.6,757292.6,29581,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681421,667610.00
06/23/2016 07:30,2,0.578,ACTIVE,212.16,343.55,60.018,1466681404,"201051344000988","219011344069620",28.73,19.30,0,332.13,353.47,16.8,14.3,0.124,444047.8,444047.8,36262,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681422,667611.00
06/23/2016 07:30,2,0.551,ACTIVE,211.70,339.65,60.002,1466681404,"201051344001025","219011344069620",28.90,18.30,0,332.43,350.77,16.2,13.7,0.102,457876.5,457876.5,40771,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681423,667612.00
06/23/2016 07:30,2,0.574,ACTIVE,212.16,341.75,59.991,1466681404,"201051344000458","219011344069620",28.69,19.80,0,332.73,350.17,16.7,14.2,0.115,454894.2,454894.2,36186,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681424,667613.00
06/23/2016 07:30,2,0.559,ACTIVE,213.06,343.55,60.007,1466681404,"201051344000853","219011344069620",29.14,19.00,0,334.54,353.77,16.5,14.0,0.110,453715.1,453715.1,35785,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681425,667614.00
06/23/2016 07:30,2,0.531,ACTIVE,211.93,341.45,60.002,1466681404,"201051344000685","219011344069620",28.71,18.70,0,332.73,351.07,15.5,13.0,0.115,458867.8,458867.8,40625,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681426,667615.00
06/23/2016 07:30,2,0.512,ACTIVE,211.48,339.95,60.007,1466681404,"201051344000917","219011344069620",29.34,19.00,0,331.53,349.26,15.2,12.8,0.097,455667.4,455667.4,40620,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681427,667616.00
06/23/2016 07:30,2,0.514,ACTIVE,211.93,340.25,59.996,1466681404,"201051344001145","219011344069620",29.22,18.00,0,333.93,349.86,15.3,12.8,0.097,460888.9,460888.9,40476,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681428,667617.00
06/23/2016 07:30,2,0.562,ACTIVE,211.70,340.25,59.996,1466681404,"201051344000651","219011344069620",28.61,17.50,0,332.73,349.56,16.4,13.9,0.102,453452.7,453452.7,40826,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681429,667618.00
06/23/2016 07:30,2,0.455,ACTIVE,210.80,340.85,60.028,1466681404,"274151322000088","219011344069620",27.71,20.70,0,333.63,345.96,12.8,10.4,0.080,693563.3,693563.3,29311,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681430,667619.00
06/23/2016 07:30,2,0.314,ACTIVE,212.16,402.77,59.991,1466681404,"274151322000068","219011344069620",37.81,23.50,0,335.44,449.95,12.4,10.0,0.071,587872.9,587872.9,30900,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681431,667620.00
06/23/2016 07:30,2,0.572,ACTIVE,211.25,338.74,59.970,1466681404,"201051344001135","219011344069620",28.59,18.00,0,331.83,348.66,16.6,14.1,0.106,449464.2,449464.2,40758,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681432,667621.00
06/23/2016 07:30,2,0.598,ACTIVE,211.93,342.05,59.996,1466681404,"201051344000594","219011344069620",28.29,19.00,0,332.13,350.77,17.2,14.7,0.119,458964.5,458964.5,36229,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681433,667622.00
06/23/2016 07:30,2,0.582,ACTIVE,211.70,340.25,60.002,1466681404,"201051344001203","219011344069620",28.71,18.00,0,331.83,350.17,17.0,14.5,0.115,456737.2,456737.2,40799,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681433,667623.00
06/23/2016 07:30,2,0.471,ACTIVE,211.25,338.74,59.991,1466681404,"274151322000054","219011344069620",27.85,21.50,0,333.93,346.56,13.2,10.8,0.075,708281.3,708281.3,29340,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681434,667624.00
06/23/2016 07:30,2,0.596,ACTIVE,212.38,340.85,59.996,1466681404,"201051344000867","219011344069620",28.80,18.30,0,332.73,350.77,17.4,14.9,0.115,446307.0,446307.0,36232,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681435,667625.00
06/23/2016 07:30,2,0.617,ACTIVE,211.70,340.85,59.965,1466681404,"201051344001093","219011344069620",29.32,18.70,0,332.43,349.86,18.4,15.8,0.115,455005.2,455005.2,40680,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681436,667626.00
06/23/2016 07:30,2,0.541,ACTIVE,211.93,342.05,59.996,1466681404,"201051344000900","219011344069620",29.16,17.50,0,333.03,353.17,16.0,13.6,0.110,462117.0,462117.0,35620,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681437,667627.00
06/23/2016 07:30,2,0.564,ACTIVE,212.61,341.75,60.002,1466681404,"201051344000648","219011344069620",29.56,17.30,0,333.63,351.07,16.9,14.4,0.110,453436.8,453436.8,35918,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681438,667628.00
06/23/2016 07:30,2,0.582,ACTIVE,212.16,342.05,60.002,1466681404,"201051344000569","219011344069620",28.47,18.70,0,333.93,351.07,16.8,14.3,0.115,463105.3,463105.3,35549,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681439,667629.00
06/23/2016 07:30,2,0.578,ACTIVE,212.16,341.75,59.996,1466681404,"201051344000983","219011344069620",29.04,19.30,0,332.73,350.77,17.0,14.5,0.110,454766.2,454766.2,36030,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681440,667630.00
06/23/2016 07:30,2,0.574,ACTIVE,212.38,342.05,59.996,1466681404,"201051344001158","219011344069620",28.73,19.00,0,332.43,353.77,16.8,14.2,0.115,448634.4,448634.4,36297,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681441,667631.00
06/23/2016 07:30,2,0.580,ACTIVE,212.61,343.25,60.002,1466681404,"201051344000576","219011344069620",28.61,17.50,0,333.33,353.47,16.9,14.3,0.115,455731.8,455731.8,35697,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681442,667632.00
06/23/2016 07:30,2,0.471,ACTIVE,211.70,340.25,59.991,1466681404,"274151322000087","219011344069620",27.41,21.50,0,334.54,347.76,13.1,10.7,0.075,681558.5,681558.5,29463,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466681443,667633.00
