ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 07:45,2,0.764,ACTIVE,212.83,344.45,60.007,1466682303,"201051344000645","219011344069620",29.00,19.30,0,335.44,353.47,22.5,19.8,0.168,455338.3,455338.3,35831,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682304,667634.00
06/23/2016 07:45,2,0.604,ACTIVE,211.25,339.04,59.981,1466682303,"274151322000085","219011344069620",28.47,21.30,0,335.14,346.86,17.4,14.9,0.106,709682.2,709682.2,29352,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682306,667635.00
06/23/2016 07:45,2,0.783,ACTIVE,212.83,345.06,59.975,1466682303,"201051344000633","219011344069620",29.28,19.50,0,333.63,354.97,23.3,20.5,0.172,446524.2,446524.2,36320,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682307,667636.00
06/23/2016 07:45,2,0.809,ACTIVE,212.61,344.15,59.991,1466682303,"201051344000469","219011344069620",29.08,19.50,0,332.73,353.77,23.9,21.1,0.186,448144.1,448144.1,36250,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682308,667637.00
06/23/2016 07:45,2,0.688,ACTIVE,211.48,342.05,59.970,1466682303,"201051344000646","219011344069620",29.88,21.00,0,331.23,350.47,20.8,18.2,0.146,450872.4,450872.4,40799,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682309,667638.00
06/23/2016 07:45,2,0.664,ACTIVE,211.03,340.85,59.965,1466682303,"274151322000052","219011344069620",28.37,22.00,0,334.24,347.46,19.1,16.5,0.119,724731.7,724731.7,29581,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682310,667639.00
06/23/2016 07:45,2,0.705,ACTIVE,211.93,342.35,60.023,1466682303,"201051344000585","219011344069620",29.10,21.50,0,332.73,350.47,20.8,18.2,0.137,458350.0,458350.0,40807,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682310,667640.00
06/23/2016 07:45,2,0.742,ACTIVE,211.48,341.15,59.981,1466682303,"201051344001230","219011344069620",29.48,20.70,0,331.23,350.47,22.2,19.5,0.159,454377.0,454377.0,40609,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682311,667641.00
06/23/2016 07:45,2,0.727,ACTIVE,212.38,342.05,59.965,1466682303,"201051344000582","219011344069620",28.67,19.00,0,332.13,351.67,21.1,18.5,0.150,447642.1,447642.1,40758,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682312,667642.00
06/23/2016 07:45,2,0.822,ACTIVE,211.48,342.95,59.975,1466682303,"201051344000955","219011344069620",29.18,20.00,0,331.53,351.97,24.3,21.6,0.181,460428.7,460428.7,40698,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682313,667643.00
06/23/2016 07:45,2,0.406,ACTIVE,211.25,405.77,59.981,1466682303,"274151322000094","219011344069620",38.19,22.50,0,335.74,429.52,15.8,13.4,0.097,587937.5,587937.5,30689,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682314,667644.00
06/23/2016 07:45,2,0.818,ACTIVE,212.61,343.85,59.981,1466682303,"201051344000579","219011344069620",28.84,21.50,0,334.54,353.47,23.9,21.2,0.177,462241.7,462241.7,16322,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682315,667645.00
06/23/2016 07:45,2,0.793,ACTIVE,211.70,341.45,59.965,1466682303,"201051344000890","219011344069620",29.10,20.30,0,331.83,351.97,23.4,20.6,0.168,457615.4,457615.4,40715,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682316,667646.00
06/23/2016 07:45,2,0.795,ACTIVE,211.93,342.95,59.944,1466682303,"201051344000438","219011344069620",27.83,19.80,0,332.73,352.27,22.3,19.6,0.155,459513.6,459513.6,40719,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682317,667647.00
06/23/2016 07:45,2,0.775,ACTIVE,211.93,342.05,59.981,1466682303,"201051344000417","219011344069620",29.02,20.30,0,332.13,351.67,22.9,20.1,0.164,451702.2,451702.2,40878,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682318,667648.00
06/23/2016 07:45,2,0.586,ACTIVE,211.48,340.85,59.970,1466682303,"274151322000083","219011344069620",28.55,20.70,0,334.24,346.86,17.0,14.5,0.110,718188.8,718188.8,29662,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682319,667649.00
06/23/2016 07:45,2,0.684,ACTIVE,211.93,342.05,59.975,1466682303,"274151322000076","219011344069620",29.22,22.00,0,332.73,348.36,20.2,17.6,0.128,765152.8,765152.8,29668,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682319,667650.00
06/23/2016 07:45,2,0.807,ACTIVE,212.38,343.85,59.986,1466682303,"201051344000868","219011344069620",28.98,19.00,0,333.03,353.47,23.7,21.0,0.172,447143.2,447143.2,35971,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682320,667651.00
06/23/2016 07:45,2,0.617,ACTIVE,211.25,342.05,59.981,1466682303,"274151322000095","219011344069620",29.06,21.00,0,334.84,346.86,18.1,15.6,0.106,757295.9,757295.9,29582,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682321,667652.00
06/23/2016 07:45,2,0.795,ACTIVE,212.38,345.36,59.981,1466682303,"201051344000988","219011344069620",28.94,20.30,0,332.73,355.28,23.3,20.5,0.186,444052.1,444052.1,36263,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682322,667653.00
06/23/2016 07:45,2,0.744,ACTIVE,211.70,341.45,59.991,1466682303,"201051344001025","219011344069620",28.88,19.80,0,332.13,351.07,21.8,19.1,0.155,457880.5,457880.5,40772,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682323,667654.00
06/23/2016 07:45,2,0.746,ACTIVE,212.61,343.25,59.981,1466682303,"201051344000458","219011344069620",29.12,21.00,0,334.24,352.57,22.0,19.3,0.164,454898.3,454898.3,36187,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682324,667655.00
06/23/2016 07:45,2,0.758,ACTIVE,213.29,343.55,59.986,1466682303,"201051344000853","219011344069620",28.49,20.00,0,335.74,354.07,22.0,19.3,0.164,453719.2,453719.2,35786,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682325,667656.00
06/23/2016 07:45,2,0.717,ACTIVE,212.16,343.25,60.002,1466682303,"201051344000685","219011344069620",28.86,20.00,0,332.43,351.67,21.0,18.3,0.164,458871.6,458871.6,40626,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682326,667657.00
06/23/2016 07:45,2,0.701,ACTIVE,211.93,342.35,59.981,1466682303,"201051344000917","219011344069620",29.22,20.30,0,330.93,350.77,20.8,18.1,0.146,455671.1,455671.1,40621,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682327,667658.00
06/23/2016 07:45,2,0.697,ACTIVE,212.16,342.35,59.986,1466682303,"201051344001145","219011344069620",28.59,19.80,0,333.63,350.77,20.2,17.6,0.141,460892.6,460892.6,40477,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682328,667659.00
06/23/2016 07:45,2,0.746,ACTIVE,211.93,342.35,59.981,1466682303,"201051344000651","219011344069620",29.00,19.00,0,332.43,351.37,21.9,19.2,0.159,453456.8,453456.8,40827,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682329,667660.00
06/23/2016 07:45,2,0.611,ACTIVE,210.80,341.75,59.981,1466682303,"274151322000088","219011344069620",28.05,22.30,0,333.93,346.86,17.4,14.8,0.110,693566.3,693566.3,29312,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682330,667661.00
06/23/2016 07:45,2,0.414,ACTIVE,212.16,412.08,59.986,1466682303,"274151322000068","219011344069620",38.88,24.80,0,336.34,419.60,16.1,13.6,0.093,587875.8,587875.8,30901,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682331,667662.00
06/23/2016 07:45,2,0.760,ACTIVE,211.48,340.85,59.986,1466682303,"201051344001135","219011344069620",28.96,19.50,0,330.93,350.77,22.3,19.6,0.159,449468.4,449468.4,40759,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682332,667663.00
06/23/2016 07:45,2,0.809,ACTIVE,212.16,344.15,59.933,1466682303,"201051344000594","219011344069620",28.55,20.00,0,333.03,353.47,23.4,20.7,0.168,458968.8,458968.8,36230,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682333,667664.00
06/23/2016 07:45,2,0.791,ACTIVE,211.93,341.45,59.986,1466682303,"201051344001203","219011344069620",29.00,19.50,0,332.13,353.47,23.3,20.5,0.177,456741.5,456741.5,40800,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682334,667665.00
06/23/2016 07:45,2,0.613,ACTIVE,211.25,339.95,59.981,1466682303,"274151322000054","219011344069620",28.19,22.50,0,334.24,346.86,17.5,15.0,0.106,708284.5,708284.5,29341,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682334,667666.00
06/23/2016 07:45,2,0.807,ACTIVE,212.61,342.65,59.981,1466682303,"201051344000867","219011344069620",29.10,19.80,0,333.93,352.87,23.8,21.0,0.172,446311.4,446311.4,36233,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682335,667667.00
06/23/2016 07:45,2,0.854,ACTIVE,211.70,342.95,59.981,1466682303,"201051344001093","219011344069620",29.34,20.00,0,333.03,353.47,25.4,22.6,0.181,455009.9,455009.9,40681,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682336,667668.00
06/23/2016 07:45,2,0.756,ACTIVE,212.38,344.15,60.039,1466682303,"201051344000900","219011344069620",29.16,18.70,0,333.63,353.17,22.3,19.6,0.172,462121.0,462121.0,35621,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682337,667669.00
06/23/2016 07:45,2,0.777,ACTIVE,212.61,343.85,59.970,1466682303,"201051344000648","219011344069620",28.78,18.30,0,334.84,353.17,22.7,20.0,0.168,453441.1,453441.1,35919,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682338,667670.00
06/23/2016 07:45,2,0.775,ACTIVE,212.38,343.55,59.944,1466682303,"201051344000569","219011344069620",28.77,20.00,0,333.93,353.47,22.7,20.0,0.172,463109.5,463109.5,35550,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682339,667671.00
06/23/2016 07:45,2,0.766,ACTIVE,212.61,343.55,59.986,1466682303,"201051344000983","219011344069620",29.14,20.30,0,334.24,352.87,22.6,19.9,0.168,454770.4,454770.4,36031,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682340,667672.00
06/23/2016 07:45,2,0.789,ACTIVE,212.38,344.15,59.991,1466682303,"201051344001158","219011344069620",28.73,20.30,0,333.63,353.47,23.0,20.2,0.177,448638.6,448638.6,36298,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682341,667673.00
06/23/2016 07:45,2,0.764,ACTIVE,212.83,345.06,59.938,1466682303,"201051344000576","219011344069620",29.12,18.70,0,334.24,354.07,22.5,19.8,0.168,455736.0,455736.0,35698,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682342,667674.00
06/23/2016 07:45,2,0.609,ACTIVE,211.25,340.85,59.986,1466682303,"274151322000087","219011344069620",27.77,22.50,0,334.54,346.56,17.2,14.6,0.102,681561.6,681561.6,29464,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466682343,667675.00
06/23/2016 08:00,2,1.092,ACTIVE,212.61,346.86,60.007,1466683203,"201051344000645","219011344069620",29.14,20.70,0,334.24,360.08,32.3,29.2,0.252,455344.3,455344.3,35832,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683204,667676.00
06/23/2016 08:00,2,0.881,ACTIVE,211.03,342.95,59.965,1466683203,"274151322000085","219011344069620",28.59,22.30,0,330.33,350.77,25.5,22.7,0.168,709686.8,709686.8,29353,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683205,667677.00
06/23/2016 08:00,2,1.127,ACTIVE,212.61,348.36,59.970,1466683203,"201051344000633","219011344069620",29.12,21.00,0,333.33,360.99,33.3,30.2,0.265,446530.5,446530.5,36321,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683206,667678.00
06/23/2016 08:00,2,1.145,ACTIVE,212.38,346.56,59.975,1466683203,"201051344000469","219011344069620",29.42,20.70,0,332.43,360.69,34.1,31.0,0.274,448150.6,448150.6,36251,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683207,667679.00
06/23/2016 08:00,2,1.068,ACTIVE,211.48,345.36,59.970,1466683203,"201051344000646","219011344069620",28.61,22.50,0,331.53,357.68,31.0,28.0,0.247,450878.1,450878.1,40800,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683208,667680.00
06/23/2016 08:00,2,0.945,ACTIVE,211.03,343.55,59.944,1466683203,"274151322000052","219011344069620",28.96,23.30,0,330.93,351.97,27.8,24.9,0.190,724736.8,724736.8,29582,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683209,667681.00
06/23/2016 08:00,2,1.012,ACTIVE,211.93,345.36,59.981,1466683203,"201051344000585","219011344069620",29.20,23.00,0,333.03,357.08,30.0,27.0,0.221,458355.5,458355.5,40808,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683210,667682.00
06/23/2016 08:00,2,1.088,ACTIVE,211.70,345.06,59.970,1466683203,"201051344001230","219011344069620",29.32,23.00,0,331.53,357.98,32.3,29.3,0.256,454383.0,454383.0,40610,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683211,667683.00
06/23/2016 08:00,2,1.031,ACTIVE,212.38,345.66,59.970,1466683203,"201051344000582","219011344069620",29.08,20.30,0,333.03,358.58,30.4,27.4,0.234,447647.8,447647.8,40759,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683212,667684.00
06/23/2016 08:00,2,1.158,ACTIVE,211.70,345.66,59.975,1466683203,"201051344000955","219011344069620",29.40,21.50,0,332.13,358.88,34.5,31.4,0.278,460435.2,460435.2,40699,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683213,667685.00
06/23/2016 08:00,2,0.611,ACTIVE,211.25,406.67,59.975,1466683203,"274151322000094","219011344069620",37.85,24.00,0,335.74,427.41,23.6,20.8,0.155,587941.7,587941.7,30690,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683213,667686.00
06/23/2016 08:00,2,1.148,ACTIVE,212.38,347.46,60.012,1466683203,"201051344000579","219011344069620",29.10,23.00,0,334.24,360.69,33.9,30.8,0.274,462248.1,462248.1,16323,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683214,667687.00
06/23/2016 08:00,2,1.139,ACTIVE,211.70,345.06,59.991,1466683203,"201051344000890","219011344069620",28.98,22.30,0,332.43,358.58,33.5,30.4,0.256,457621.7,457621.7,40716,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683215,667688.00
06/23/2016 08:00,2,1.104,ACTIVE,212.16,345.66,59.970,1466683203,"201051344000438","219011344069620",29.42,21.30,0,334.24,359.48,32.9,29.8,0.261,459519.8,459519.8,40720,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683216,667689.00
06/23/2016 08:00,2,1.096,ACTIVE,211.93,345.36,59.981,1466683203,"201051344000417","219011344069620",29.06,21.80,0,331.53,358.28,32.3,29.3,0.256,451708.3,451708.3,40879,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683217,667690.00
06/23/2016 08:00,2,0.846,ACTIVE,211.03,340.55,59.959,1466683203,"274151322000083","219011344069620",28.98,22.00,0,330.93,351.07,24.9,22.1,0.164,718193.2,718193.2,29663,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683218,667691.00
06/23/2016 08:00,2,1.000,ACTIVE,211.70,346.26,59.965,1466683203,"274151322000076","219011344069620",29.66,23.50,0,332.73,353.77,30.0,27.1,0.208,765158.2,765158.2,29669,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683219,667692.00
06/23/2016 08:00,2,1.156,ACTIVE,212.16,346.56,59.965,1466683203,"201051344000868","219011344069620",28.88,20.00,0,333.03,360.38,33.8,30.7,0.261,447149.5,447149.5,35972,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683220,667693.00
06/23/2016 08:00,2,0.900,ACTIVE,210.80,344.15,59.970,1466683203,"274151322000095","219011344069620",29.72,22.00,0,330.63,352.87,27.2,24.3,0.181,757300.7,757300.7,29583,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683221,667694.00
06/23/2016 08:00,2,1.146,ACTIVE,212.38,348.36,59.970,1466683203,"201051344000988","219011344069620",29.02,21.80,0,332.73,362.49,33.7,30.6,0.283,444058.4,444058.4,36264,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683222,667695.00
06/23/2016 08:00,2,1.066,ACTIVE,211.93,344.45,59.970,1466683203,"201051344001025","219011344069620",29.24,21.50,0,332.73,358.58,31.6,28.6,0.243,457886.3,457886.3,40773,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683222,667696.00
06/23/2016 08:00,2,1.066,ACTIVE,212.16,345.66,59.965,1466683203,"201051344000458","219011344069620",29.22,22.30,0,333.93,359.48,31.6,28.6,0.256,454904.1,454904.1,36188,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683223,667697.00
06/23/2016 08:00,2,1.082,ACTIVE,213.06,347.46,59.970,1466683203,"201051344000853","219011344069620",29.36,21.50,0,334.54,360.99,32.2,29.2,0.261,453725.2,453725.2,35787,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683224,667698.00
06/23/2016 08:00,2,1.049,ACTIVE,212.16,346.26,60.002,1466683203,"201051344000685","219011344069620",28.96,21.50,0,332.43,358.58,30.8,27.8,0.270,458877.3,458877.3,40627,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683225,667699.00
06/23/2016 08:00,2,1.037,ACTIVE,211.93,345.66,59.970,1466683203,"201051344000917","219011344069620",28.92,21.50,0,331.83,357.98,30.4,27.4,0.243,455676.7,455676.7,40622,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683226,667700.00
06/23/2016 08:00,2,1.008,ACTIVE,211.93,345.06,59.965,1466683203,"201051344001145","219011344069620",29.10,21.30,0,333.03,357.68,29.7,26.7,0.234,460898.1,460898.1,40478,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683227,667701.00
06/23/2016 08:00,2,1.062,ACTIVE,211.93,345.96,59.970,1466683203,"201051344000651","219011344069620",29.50,20.30,0,332.43,359.18,31.8,28.8,0.252,453462.6,453462.6,40828,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683228,667702.00
06/23/2016 08:00,2,0.902,ACTIVE,210.80,341.45,59.965,1466683203,"274151322000088","219011344069620",28.37,23.00,0,330.33,351.07,25.9,23.1,0.172,693571.0,693571.0,29313,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683229,667703.00
06/23/2016 08:00,2,0.619,ACTIVE,211.48,404.87,59.965,1466683203,"274151322000068","219011344069620",38.01,26.30,0,335.74,427.11,23.8,21.1,0.155,587880.1,587880.1,30902,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683230,667704.00
06/23/2016 08:00,2,1.076,ACTIVE,211.70,344.45,59.965,1466683203,"201051344001135","219011344069620",29.34,21.00,0,331.83,357.98,32.0,29.0,0.243,449474.3,449474.3,40760,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683231,667705.00
06/23/2016 08:00,2,1.137,ACTIVE,211.93,345.96,59.975,1466683203,"201051344000594","219011344069620",29.18,21.50,0,332.43,360.08,33.6,30.6,0.261,458975.1,458975.1,36231,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683232,667706.00
06/23/2016 08:00,2,1.139,ACTIVE,211.93,345.66,59.965,1466683203,"201051344001203","219011344069620",29.24,21.00,0,332.73,360.99,33.7,30.6,0.274,456747.8,456747.8,40801,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683233,667707.00
06/23/2016 08:00,2,0.893,ACTIVE,210.80,339.95,59.928,1466683203,"274151322000054","219011344069620",28.77,23.80,0,330.93,351.67,26.0,23.2,0.168,708289.1,708289.1,29342,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683234,667708.00
06/23/2016 08:00,2,1.154,ACTIVE,212.61,345.96,59.965,1466683203,"201051344000867","219011344069620",29.14,21.30,0,333.03,360.08,34.1,31.0,0.261,446317.8,446317.8,36234,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683235,667709.00
06/23/2016 08:00,2,1.209,ACTIVE,211.93,347.46,59.965,1466683203,"201051344001093","219011344069620",29.48,21.50,0,332.73,361.59,36.1,33.0,0.278,455016.8,455016.8,40682,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683236,667710.00
06/23/2016 08:00,2,1.117,ACTIVE,212.16,347.16,59.959,1466683203,"201051344000900","219011344069620",28.98,19.80,0,333.33,360.08,32.9,29.8,0.261,462127.1,462127.1,35622,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683237,667711.00
06/23/2016 08:00,2,1.107,ACTIVE,212.61,346.56,59.991,1466683203,"201051344000648","219011344069620",28.86,19.80,0,334.24,360.38,32.4,29.3,0.256,453447.1,453447.1,35920,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683238,667712.00
06/23/2016 08:00,2,1.100,ACTIVE,212.61,346.86,59.970,1466683203,"201051344000569","219011344069620",29.26,21.30,0,333.93,359.78,32.6,29.6,0.261,463115.6,463115.6,35551,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683239,667713.00
06/23/2016 08:00,2,1.096,ACTIVE,212.38,346.56,59.959,1466683203,"201051344000983","219011344069620",29.44,21.50,0,334.54,359.78,32.7,29.6,0.261,454776.5,454776.5,36032,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683240,667714.00
06/23/2016 08:00,2,1.141,ACTIVE,212.38,346.56,59.954,1466683203,"201051344001158","219011344069620",28.84,22.00,0,333.03,360.69,33.4,30.3,0.274,448644.8,448644.8,36299,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683241,667715.00
06/23/2016 08:00,2,1.098,ACTIVE,212.83,347.46,59.944,1466683203,"201051344000576","219011344069620",29.16,19.80,0,334.84,360.69,32.4,29.4,0.252,455742.0,455742.0,35699,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683242,667716.00
06/23/2016 08:00,2,0.873,ACTIVE,211.03,341.15,59.949,1466683203,"274151322000087","219011344069620",28.55,23.80,0,330.03,350.77,25.2,22.4,0.164,681566.1,681566.1,29465,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466683242,667717.00
06/23/2016 08:15,2,1.525,ACTIVE,214.19,353.77,59.991,1466684103,"201051344000645","219011344069620",29.24,22.00,0,334.84,371.21,45.2,41.7,0.362,455353.2,455353.2,35833,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684104,667718.00
06/23/2016 08:15,2,1.279,ACTIVE,212.61,346.86,59.975,1466684103,"274151322000085","219011344069620",28.33,23.30,0,334.54,358.58,36.8,33.6,0.247,709693.8,709693.8,29354,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684105,667719.00
06/23/2016 08:15,2,1.568,ACTIVE,213.96,353.77,59.959,1466684103,"201051344000633","219011344069620",29.02,22.30,0,333.93,372.41,46.1,42.6,0.384,446539.5,446539.5,36322,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684106,667720.00
06/23/2016 08:15,2,1.604,ACTIVE,213.96,353.47,59.986,1466684103,"201051344000469","219011344069620",29.02,22.00,0,332.73,372.11,47.2,43.6,0.398,448159.9,448159.9,36252,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684106,667721.00
06/23/2016 08:15,2,1.467,ACTIVE,212.38,350.17,59.996,1466684103,"201051344000646","219011344069620",29.30,23.80,0,332.73,367.90,43.5,40.1,0.362,450886.6,450886.6,40801,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684107,667722.00
06/23/2016 08:15,2,1.352,ACTIVE,212.61,349.86,59.991,1466684103,"274151322000052","219011344069620",28.80,24.80,0,333.63,360.08,39.4,36.1,0.261,724744.4,724744.4,29583,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684108,667723.00
06/23/2016 08:15,2,1.434,ACTIVE,213.29,350.47,59.991,1466684103,"201051344000585","219011344069620",29.12,24.50,0,333.63,367.00,42.3,38.9,0.345,458363.7,458363.7,40809,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684109,667724.00
06/23/2016 08:15,2,1.527,ACTIVE,212.83,349.86,60.002,1466684103,"201051344001230","219011344069620",29.16,25.30,0,331.83,368.20,45.1,41.6,0.367,454391.8,454391.8,40611,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684110,667725.00
06/23/2016 08:15,2,1.439,ACTIVE,213.51,351.67,59.986,1466684103,"201051344000582","219011344069620",29.28,21.80,0,333.33,368.20,42.8,39.3,0.340,447656.1,447656.1,40760,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684111,667726.00
06/23/2016 08:15,2,1.602,ACTIVE,212.61,350.77,59.996,1466684103,"201051344000955","219011344069620",29.24,23.00,0,332.13,369.40,47.5,43.9,0.393,460444.6,460444.6,40700,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684112,667727.00
06/23/2016 08:15,2,0.855,ACTIVE,212.16,421.70,59.981,1466684103,"274151322000094","219011344069620",39.22,25.50,0,332.43,434.63,34.2,31.1,0.230,587948.1,587948.1,30691,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684113,667728.00
06/23/2016 08:15,2,1.586,ACTIVE,213.96,353.17,60.002,1466684103,"201051344000579","219011344069620",29.08,24.50,0,334.54,371.81,46.8,43.2,0.380,462257.4,462257.4,16324,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684114,667729.00
06/23/2016 08:15,2,1.557,ACTIVE,212.83,351.07,59.996,1466684103,"201051344000890","219011344069620",29.32,24.30,0,332.43,369.10,46.3,42.8,0.367,457630.8,457630.8,40717,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684115,667730.00
06/23/2016 08:15,2,1.531,ACTIVE,212.83,350.77,59.986,1466684103,"201051344000438","219011344069620",29.40,22.80,0,333.03,369.70,45.6,42.1,0.380,459528.8,459528.8,40721,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684116,667731.00
06/23/2016 08:15,2,1.520,ACTIVE,213.06,350.77,59.986,1466684103,"201051344000417","219011344069620",28.90,23.50,0,332.13,368.50,44.5,41.1,0.371,451717.0,451717.0,40880,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684117,667732.00
06/23/2016 08:15,2,1.238,ACTIVE,212.16,351.67,59.949,1466684103,"274151322000083","219011344069620",28.78,23.50,0,333.93,358.58,36.1,32.9,0.252,718200.1,718200.1,29664,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684118,667733.00
06/23/2016 08:15,2,1.428,ACTIVE,213.29,345.96,60.023,1466684103,"274151322000076","219011344069620",29.80,25.30,0,334.54,362.49,43.1,39.7,0.301,765166.6,765166.6,29670,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684119,667734.00
06/23/2016 08:15,2,1.570,ACTIVE,213.74,352.57,59.986,1466684103,"201051344000868","219011344069620",29.36,21.50,0,333.93,370.90,46.7,43.2,0.376,447158.8,447158.8,35973,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684119,667735.00
06/23/2016 08:15,2,1.328,ACTIVE,212.38,352.87,60.012,1466684103,"274151322000095","219011344069620",29.60,23.80,0,333.33,360.08,39.8,36.5,0.265,757308.3,757308.3,29584,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684120,667736.00
06/23/2016 08:15,2,1.600,ACTIVE,213.74,354.37,59.991,1466684103,"201051344000988","219011344069620",28.98,23.50,0,333.63,373.61,47.0,43.4,0.389,444067.7,444067.7,36265,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684121,667737.00
06/23/2016 08:15,2,1.500,ACTIVE,212.83,349.86,59.996,1466684103,"201051344001025","219011344069620",29.18,23.30,0,333.03,368.50,44.4,40.9,0.358,457895.0,457895.0,40774,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684122,667738.00
06/23/2016 08:15,2,1.486,ACTIVE,213.74,351.37,60.012,1466684103,"201051344000458","219011344069620",29.44,23.50,0,333.63,369.70,44.4,40.9,0.371,454912.8,454912.8,36189,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684123,667739.00
06/23/2016 08:15,2,1.508,ACTIVE,214.41,353.77,59.938,1466684103,"201051344000853","219011344069620",29.52,22.80,0,334.84,373.61,45.1,41.6,0.367,453734.0,453734.0,35788,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684124,667740.00
06/23/2016 08:15,2,1.467,ACTIVE,213.06,351.37,59.996,1466684103,"201051344000685","219011344069620",29.18,22.80,0,333.03,368.20,43.4,39.9,0.371,458885.7,458885.7,40628,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684125,667741.00
06/23/2016 08:15,2,1.443,ACTIVE,213.06,350.77,60.007,1466684103,"201051344000917","219011344069620",29.36,23.00,0,332.73,367.90,43.0,39.6,0.354,455685.0,455685.0,40623,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684126,667742.00
06/23/2016 08:15,2,1.418,ACTIVE,213.06,349.86,59.991,1466684103,"201051344001145","219011344069620",29.32,22.50,0,333.63,367.60,42.1,38.8,0.340,460906.2,460906.2,40479,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684127,667743.00
06/23/2016 08:15,2,1.496,ACTIVE,213.06,351.37,59.975,1466684103,"201051344000651","219011344069620",29.32,21.80,0,333.03,369.70,44.5,41.0,0.358,453471.3,453471.3,40829,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684128,667744.00
06/23/2016 08:15,2,1.283,ACTIVE,211.93,351.67,59.970,1466684103,"274151322000088","219011344069620",28.71,24.30,0,333.33,359.18,37.3,34.1,0.247,693578.1,693578.1,29314,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684129,667745.00
06/23/2016 08:15,2,0.863,ACTIVE,213.06,424.11,59.981,1466684103,"274151322000068","219011344069620",39.42,28.00,0,332.43,433.12,34.4,31.3,0.221,587886.6,587886.6,30903,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684130,667746.00
06/23/2016 08:15,2,1.500,ACTIVE,212.83,349.26,59.975,1466684103,"201051344001135","219011344069620",29.26,22.50,0,333.03,368.20,44.5,41.0,0.362,449483.0,449483.0,40761,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684131,667747.00
06/23/2016 08:15,2,1.568,ACTIVE,213.51,352.27,60.028,1466684103,"201051344000594","219011344069620",29.40,23.00,0,332.43,370.90,46.7,43.2,0.376,458984.3,458984.3,36232,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684132,667748.00
06/23/2016 08:15,2,1.578,ACTIVE,213.29,351.07,59.981,1466684103,"201051344001203","219011344069620",29.26,22.80,0,333.63,371.51,46.8,43.2,0.389,456757.0,456757.0,40802,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684132,667749.00
06/23/2016 08:15,2,1.283,ACTIVE,212.38,350.77,59.970,1466684103,"274151322000054","219011344069620",28.80,25.30,0,333.93,359.78,37.4,34.2,0.256,708296.3,708296.3,29343,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684133,667750.00
06/23/2016 08:15,2,1.586,ACTIVE,213.96,351.67,59.970,1466684103,"201051344000867","219011344069620",29.26,22.50,0,332.43,370.90,47.0,43.5,0.376,446327.1,446327.1,36235,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684134,667751.00
06/23/2016 08:15,2,1.637,ACTIVE,213.06,351.37,59.996,1466684103,"201051344001093","219011344069620",29.60,23.00,0,333.03,371.81,49.1,45.5,0.393,455026.6,455026.6,40683,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684135,667752.00
06/23/2016 08:15,2,1.557,ACTIVE,213.51,352.57,59.970,1466684103,"201051344000900","219011344069620",29.28,21.30,0,333.93,371.51,46.2,42.7,0.380,462136.2,462136.2,35623,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684136,667753.00
06/23/2016 08:15,2,1.508,ACTIVE,213.96,352.57,59.970,1466684103,"201051344000648","219011344069620",29.38,21.50,0,334.54,370.90,44.9,41.4,0.362,453456.0,453456.0,35921,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684137,667754.00
06/23/2016 08:15,2,1.512,ACTIVE,213.74,352.57,59.981,1466684103,"201051344000569","219011344069620",29.62,22.80,0,334.54,370.60,45.5,41.9,0.367,463124.5,463124.5,35552,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684138,667755.00
06/23/2016 08:15,2,1.533,ACTIVE,213.74,352.27,59.970,1466684103,"201051344000983","219011344069620",29.32,23.00,0,334.24,370.90,45.6,42.1,0.380,454785.4,454785.4,36033,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684139,667756.00
06/23/2016 08:15,2,1.584,ACTIVE,213.96,353.17,59.975,1466684103,"201051344001158","219011344069620",28.90,23.50,0,333.63,371.81,46.5,42.9,0.380,448654.0,448654.0,36300,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684140,667757.00
06/23/2016 08:15,2,1.523,ACTIVE,214.19,354.07,60.018,1466684103,"201051344000576","219011344069620",29.24,21.50,0,334.84,373.61,45.1,41.7,0.371,455750.9,455750.9,35700,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684141,667758.00
06/23/2016 08:15,2,1.252,ACTIVE,212.83,348.36,59.959,1466684103,"274151322000087","219011344069620",28.63,25.80,0,333.93,357.68,36.2,33.0,0.230,681573.1,681573.1,29466,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466684141,667759.00
06/23/2016 08:30,2,2.008,ACTIVE,214.41,357.08,60.034,1466685003,"201051344000645","219011344069620",29.00,22.30,0,336.64,384.13,59.0,55.0,0.482,455365.3,455365.3,35834,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685004,667760.00
06/23/2016 08:30,2,1.678,ACTIVE,212.83,353.17,59.970,1466685003,"274151322000085","219011344069620",28.47,24.80,0,335.44,364.89,48.3,44.7,0.318,709703.7,709703.7,29355,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685005,667761.00
06/23/2016 08:30,2,1.996,ACTIVE,214.41,357.38,59.970,1466685003,"201051344000633","219011344069620",29.54,23.00,0,336.04,384.43,59.8,55.8,0.508,446551.8,446551.8,36323,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685006,667762.00
06/23/2016 08:30,2,2.031,ACTIVE,214.41,356.78,59.954,1466685003,"201051344000469","219011344069620",29.72,22.00,0,335.44,384.73,61.1,57.1,0.513,448172.5,448172.5,36253,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685007,667763.00
06/23/2016 08:30,2,1.904,ACTIVE,213.06,354.97,59.965,1466685003,"201051344000646","219011344069620",29.40,24.30,0,333.33,377.82,56.6,52.7,0.473,450898.3,450898.3,40802,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685008,667764.00
06/23/2016 08:30,2,1.730,ACTIVE,211.93,348.96,59.965,1466685003,"274151322000052","219011344069620",29.34,26.50,0,334.84,366.10,51.3,47.6,0.345,724755.0,724755.0,29584,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685009,667765.00
06/23/2016 08:30,2,1.869,ACTIVE,213.74,355.28,59.981,1466685003,"201051344000585","219011344069620",29.38,25.30,0,335.14,376.92,55.7,51.8,0.455,458375.1,458375.1,40810,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685010,667766.00
06/23/2016 08:30,2,1.975,ACTIVE,213.06,354.07,59.970,1466685003,"201051344001230","219011344069620",29.24,26.30,0,333.63,377.52,58.5,54.5,0.486,454403.9,454403.9,40612,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685011,667767.00
06/23/2016 08:30,2,1.887,ACTIVE,213.74,355.28,59.975,1466685003,"201051344000582","219011344069620",29.22,22.50,0,336.34,378.42,55.9,52.0,0.455,447667.5,447667.5,40761,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685012,667768.00
06/23/2016 08:30,2,2.033,ACTIVE,213.06,354.97,59.981,1466685003,"201051344000955","219011344069620",29.54,23.80,0,333.93,379.02,60.8,56.7,0.513,460457.2,460457.2,40701,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685013,667769.00
06/23/2016 08:30,2,1.113,ACTIVE,212.38,429.22,59.965,1466685003,"274151322000094","219011344069620",39.62,26.80,0,337.24,446.05,44.9,41.4,0.314,587957.1,587957.1,30692,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685014,667770.00
06/23/2016 08:30,2,2.021,ACTIVE,213.96,356.78,59.938,1466685003,"201051344000579","219011344069620",29.54,24.80,0,336.64,383.83,60.5,56.5,0.508,462269.8,462269.8,16325,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685015,667771.00
06/23/2016 08:30,2,2.002,ACTIVE,213.29,354.37,59.970,1466685003,"201051344000890","219011344069620",29.32,25.80,0,333.93,379.02,59.5,55.5,0.482,457643.1,457643.1,40718,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685016,667772.00
06/23/2016 08:30,2,1.980,ACTIVE,213.51,356.18,59.928,1466685003,"201051344000438","219011344069620",29.32,23.80,0,334.84,379.92,58.9,54.9,0.486,459540.9,459540.9,40722,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685017,667773.00
06/23/2016 08:30,2,1.955,ACTIVE,213.51,355.28,59.975,1466685003,"201051344000417","219011344069620",29.00,24.80,0,333.93,377.82,57.4,53.5,0.482,451728.9,451728.9,40881,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685017,667774.00
06/23/2016 08:30,2,1.639,ACTIVE,212.61,345.36,59.959,1466685003,"274151322000083","219011344069620",29.16,25.00,0,334.24,364.29,48.4,44.8,0.345,718209.8,718209.8,29665,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685018,667775.00
06/23/2016 08:30,2,1.885,ACTIVE,213.06,356.18,59.965,1466685003,"274151322000076","219011344069620",29.74,26.50,0,336.94,369.40,56.8,52.9,0.398,765178.1,765178.1,29671,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685019,667776.00
