ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 08:30,2,2.012,ACTIVE,213.96,356.48,59.970,1466685003,"201051344000868","219011344069620",29.50,21.80,0,335.44,380.22,60.1,56.1,0.491,447171.3,447171.3,35974,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685020,667777.00
06/23/2016 08:30,2,1.762,ACTIVE,212.16,348.66,59.965,1466685003,"274151322000095","219011344069620",29.94,25.30,0,335.74,367.00,53.3,49.5,0.358,757319.0,757319.0,29585,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685021,667778.00
06/23/2016 08:30,2,2.006,ACTIVE,214.19,357.98,59.975,1466685003,"201051344000988","219011344069620",29.76,23.30,0,336.34,386.23,60.4,56.3,0.508,444080.2,444080.2,36266,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685022,667779.00
06/23/2016 08:30,2,1.932,ACTIVE,213.29,354.07,59.965,1466685003,"201051344001025","219011344069620",29.36,24.30,0,334.84,378.72,57.5,53.6,0.464,457906.8,457906.8,40775,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685023,667780.00
06/23/2016 08:30,2,1.922,ACTIVE,213.96,356.18,59.975,1466685003,"201051344000458","219011344069620",29.58,23.50,0,336.64,382.63,57.6,53.7,0.491,454924.7,454924.7,36190,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685024,667781.00
06/23/2016 08:30,2,1.938,ACTIVE,214.87,354.67,59.970,1466685003,"201051344000853","219011344069620",29.70,22.80,0,338.44,384.73,58.4,54.4,0.495,453746.0,453746.0,35789,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685025,667782.00
06/23/2016 08:30,2,1.918,ACTIVE,213.51,355.28,59.975,1466685003,"201051344000685","219011344069620",29.06,23.50,0,333.63,378.72,56.5,52.7,0.491,458897.4,458897.4,40629,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685026,667783.00
06/23/2016 08:30,2,1.889,ACTIVE,213.74,354.97,59.970,1466685003,"201051344000917","219011344069620",29.32,23.30,0,333.93,377.52,56.1,52.2,0.455,455696.6,455696.6,40624,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685027,667784.00
06/23/2016 08:30,2,1.857,ACTIVE,213.29,354.97,60.018,1466685003,"201051344001145","219011344069620",29.30,23.30,0,334.84,376.92,55.2,51.3,0.451,460917.5,460917.5,40480,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685028,667785.00
06/23/2016 08:30,2,1.924,ACTIVE,213.74,355.58,59.981,1466685003,"201051344000651","219011344069620",29.64,22.80,0,335.14,379.02,57.7,53.8,0.468,453483.2,453483.2,40830,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685029,667786.00
06/23/2016 08:30,2,1.709,ACTIVE,211.93,345.06,59.959,1466685003,"274151322000088","219011344069620",28.51,26.00,0,334.24,364.89,49.3,45.6,0.327,693588.1,693588.1,29315,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685029,667787.00
06/23/2016 08:30,2,1.084,ACTIVE,213.29,429.82,59.986,1466685003,"274151322000068","219011344069620",40.30,29.30,0,337.54,443.04,43.9,40.4,0.287,587895.7,587895.7,30904,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685030,667788.00
06/23/2016 08:30,2,1.930,ACTIVE,213.29,354.67,59.975,1466685003,"201051344001135","219011344069620",29.36,23.30,0,334.54,377.82,57.4,53.5,0.473,449494.9,449494.9,40762,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685031,667789.00
06/23/2016 08:30,2,2.016,ACTIVE,213.51,355.88,59.965,1466685003,"201051344000594","219011344069620",29.26,24.00,0,334.54,380.52,59.8,55.8,0.495,458996.7,458996.7,36233,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685032,667790.00
06/23/2016 08:30,2,2.002,ACTIVE,213.74,355.58,59.938,1466685003,"201051344001203","219011344069620",29.60,23.80,0,335.74,381.12,60.0,56.0,0.499,456769.5,456769.5,40803,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685033,667791.00
06/23/2016 08:30,2,1.689,ACTIVE,212.38,349.26,59.991,1466685003,"274151322000054","219011344069620",28.92,26.30,0,334.54,365.80,49.5,45.8,0.336,708306.3,708306.3,29344,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685034,667792.00
06/23/2016 08:30,2,2.029,ACTIVE,214.19,355.88,59.996,1466685003,"201051344000867","219011344069620",29.36,23.00,0,335.44,380.52,60.3,56.3,0.495,446339.6,446339.6,36236,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685035,667793.00
06/23/2016 08:30,2,2.057,ACTIVE,213.74,356.48,59.991,1466685003,"201051344001093","219011344069620",29.92,23.80,0,335.14,381.42,62.3,58.2,0.508,455039.6,455039.6,40684,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685036,667794.00
06/23/2016 08:30,2,1.994,ACTIVE,213.96,357.68,59.954,1466685003,"201051344000900","219011344069620",29.62,21.50,0,335.44,383.83,59.8,55.8,0.495,462148.5,462148.5,35624,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685037,667795.00
06/23/2016 08:30,2,1.967,ACTIVE,214.19,356.18,59.975,1466685003,"201051344000648","219011344069620",29.18,21.80,0,336.64,382.93,58.1,54.2,0.486,453468.0,453468.0,35922,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685038,667796.00
06/23/2016 08:30,2,1.979,ACTIVE,213.96,356.78,59.975,1466685003,"201051344000569","219011344069620",29.44,22.80,0,336.94,382.63,59.0,55.0,0.491,463136.6,463136.6,35553,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685039,667797.00
06/23/2016 08:30,2,1.975,ACTIVE,214.19,355.88,60.007,1466685003,"201051344000983","219011344069620",29.62,23.00,0,335.74,381.12,59.2,55.2,0.504,454797.6,454797.6,36034,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685040,667798.00
06/23/2016 08:30,2,2.021,ACTIVE,214.19,357.98,59.975,1466685003,"201051344001158","219011344069620",29.24,23.50,0,336.04,384.43,59.9,55.9,0.499,448666.3,448666.3,36301,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685041,667799.00
06/23/2016 08:30,2,1.959,ACTIVE,214.19,356.78,59.981,1466685003,"201051344000576","219011344069620",29.64,21.50,0,337.24,385.33,58.8,54.8,0.486,455763.0,455763.0,35701,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685042,667800.00
06/23/2016 08:30,2,1.645,ACTIVE,212.38,350.47,59.981,1466685003,"274151322000087","219011344069620",28.84,27.80,0,333.93,363.09,48.0,44.4,0.305,681582.7,681582.7,29467,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685043,667801.00
06/23/2016 08:45,2,2.520,ACTIVE,214.64,362.19,59.975,1466685903,"201051344000645","219011344069620",29.00,22.80,0,337.24,394.35,74.0,69.5,0.601,455380.9,455380.9,35835,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685904,667802.00
06/23/2016 08:45,2,2.172,ACTIVE,211.93,359.18,59.970,1466685903,"274151322000085","219011344069620",28.43,26.00,0,336.04,371.81,62.6,58.5,0.451,709716.7,709716.7,29356,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685905,667803.00
06/23/2016 08:45,2,2.504,ACTIVE,214.64,360.69,59.975,1466685903,"201051344000633","219011344069620",29.38,24.00,0,335.44,394.95,74.5,70.0,0.628,446567.6,446567.6,36324,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685906,667804.00
06/23/2016 08:45,2,2.537,ACTIVE,214.87,363.09,59.975,1466685903,"201051344000469","219011344069620",29.58,22.00,0,336.64,395.55,76.0,71.4,0.636,448188.5,448188.5,36254,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685907,667805.00
06/23/2016 08:45,2,2.416,ACTIVE,213.29,359.78,59.991,1466685903,"201051344000646","219011344069620",29.12,25.30,0,334.24,387.44,71.2,66.8,0.597,450913.2,450913.2,40803,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685908,667806.00
06/23/2016 08:45,2,2.242,ACTIVE,212.38,347.46,59.965,1466685903,"274151322000052","219011344069620",29.02,28.30,0,335.44,373.31,65.9,61.6,0.455,724768.7,724768.7,29585,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685908,667807.00
06/23/2016 08:45,2,2.371,ACTIVE,214.19,360.08,59.981,1466685903,"201051344000585","219011344069620",29.38,26.00,0,335.74,389.84,70.6,66.2,0.588,458389.8,458389.8,40811,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685909,667808.00
06/23/2016 08:45,2,2.406,ACTIVE,213.29,358.58,59.975,1466685903,"201051344001230","219011344069620",29.98,27.50,0,333.93,386.83,73.0,68.6,0.601,454419.3,454419.3,40613,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685910,667809.00
06/23/2016 08:45,2,2.404,ACTIVE,214.19,360.69,59.970,1466685903,"201051344000582","219011344069620",28.90,23.00,0,336.34,391.94,70.5,66.1,0.579,447682.3,447682.3,40762,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685911,667810.00
06/23/2016 08:45,2,2.533,ACTIVE,213.51,360.08,60.007,1466685903,"201051344000955","219011344069620",29.38,25.00,0,333.93,388.64,75.4,70.9,0.636,460473.1,460473.1,40702,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685912,667811.00
06/23/2016 08:45,2,1.451,ACTIVE,211.93,425.31,59.975,1466685903,"274151322000094","219011344069620",39.26,28.00,0,335.44,451.76,57.8,53.9,0.402,587969.1,587969.1,30693,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685913,667812.00
06/23/2016 08:45,2,2.541,ACTIVE,214.64,360.99,59.986,1466685903,"201051344000579","219011344069620",29.18,25.30,0,337.24,396.15,75.1,70.6,0.632,462285.7,462285.7,16326,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685914,667813.00
06/23/2016 08:45,2,2.508,ACTIVE,213.29,359.78,59.996,1466685903,"201051344000890","219011344069620",29.18,27.00,0,335.44,388.94,74.2,69.6,0.610,457658.8,457658.8,40719,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685915,667814.00
06/23/2016 08:45,2,2.473,ACTIVE,213.74,360.99,59.986,1466685903,"201051344000438","219011344069620",29.40,24.80,0,335.74,390.44,73.6,69.1,0.623,459556.4,459556.4,40723,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685916,667815.00
06/23/2016 08:45,2,2.445,ACTIVE,213.51,359.48,59.996,1466685903,"201051344000417","219011344069620",29.00,26.30,0,335.44,387.44,71.9,67.4,0.619,451744.0,451744.0,40882,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685917,667816.00
06/23/2016 08:45,2,2.125,ACTIVE,212.61,351.97,59.986,1466685903,"274151322000083","219011344069620",29.06,26.80,0,330.93,375.71,62.6,58.5,0.455,718222.7,718222.7,29666,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685917,667817.00
06/23/2016 08:45,2,2.412,ACTIVE,212.83,353.47,59.981,1466685903,"274151322000076","219011344069620",29.48,28.30,0,336.64,376.92,72.0,67.6,0.517,765193.2,765193.2,29672,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685918,667818.00
06/23/2016 08:45,2,2.529,ACTIVE,213.96,360.38,59.981,1466685903,"201051344000868","219011344069620",29.42,22.30,0,335.74,389.84,75.4,70.8,0.614,447187.2,447187.2,35975,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685919,667819.00
06/23/2016 08:45,2,2.305,ACTIVE,212.16,348.06,59.981,1466685903,"274151322000095","219011344069620",29.48,26.80,0,335.14,373.91,68.9,64.5,0.473,757333.3,757333.3,29586,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685920,667820.00
06/23/2016 08:45,2,2.547,ACTIVE,214.41,363.09,59.986,1466685903,"201051344000988","219011344069620",29.40,23.80,0,334.84,397.66,75.9,71.4,0.645,444096.2,444096.2,36267,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685921,667821.00
06/23/2016 08:45,2,2.438,ACTIVE,213.51,358.88,59.949,1466685903,"201051344001025","219011344069620",29.40,25.50,0,335.74,388.34,72.6,68.1,0.597,457922.1,457922.1,40776,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685922,667822.00
06/23/2016 08:45,2,2.459,ACTIVE,214.64,360.69,59.981,1466685903,"201051344000458","219011344069620",29.28,23.80,0,336.94,393.45,72.9,68.4,0.628,454940.0,454940.0,36191,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685923,667823.00
06/23/2016 08:45,2,2.455,ACTIVE,215.09,361.89,60.002,1466685903,"201051344000853","219011344069620",29.74,23.00,0,336.64,394.05,73.9,69.4,0.610,453761.6,453761.6,35790,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685924,667824.00
06/23/2016 08:45,2,2.424,ACTIVE,213.74,360.08,59.996,1466685903,"201051344000685","219011344069620",29.14,24.50,0,334.84,387.44,71.6,67.2,0.614,458912.4,458912.4,40630,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685925,667825.00
06/23/2016 08:45,2,2.375,ACTIVE,213.96,361.29,59.981,1466685903,"201051344000917","219011344069620",29.60,24.00,0,335.44,391.04,71.3,66.9,0.601,455711.5,455711.5,40625,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685926,667826.00
06/23/2016 08:45,2,2.359,ACTIVE,213.74,360.08,59.981,1466685903,"201051344001145","219011344069620",29.34,24.00,0,336.04,386.83,70.1,65.7,0.588,460932.2,460932.2,40481,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685927,667827.00
06/23/2016 08:45,2,2.438,ACTIVE,213.96,360.38,59.986,1466685903,"201051344000651","219011344069620",29.48,23.50,0,336.94,393.75,72.8,68.4,0.597,453498.5,453498.5,40831,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685928,667828.00
06/23/2016 08:45,2,2.203,ACTIVE,211.93,360.08,59.986,1466685903,"274151322000088","219011344069620",28.37,27.00,0,335.14,372.11,63.2,59.1,0.433,693601.2,693601.2,29316,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685929,667829.00
06/23/2016 08:45,2,1.504,ACTIVE,212.61,410.58,59.981,1466685903,"274151322000068","219011344069620",38.03,30.50,0,336.34,456.57,57.8,53.9,0.389,587907.6,587907.6,30905,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685930,667830.00
06/23/2016 08:45,2,2.436,ACTIVE,213.51,359.18,59.986,1466685903,"201051344001135","219011344069620",29.36,24.00,0,335.44,387.74,72.4,68.0,0.601,449510.1,449510.1,40763,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685931,667831.00
06/23/2016 08:45,2,2.518,ACTIVE,213.96,361.29,59.975,1466685903,"201051344000594","219011344069620",29.42,25.30,0,334.84,389.84,75.0,70.5,0.619,459012.6,459012.6,36234,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685932,667832.00
06/23/2016 08:45,2,2.541,ACTIVE,214.19,362.79,59.986,1466685903,"201051344001203","219011344069620",29.28,25.00,0,335.74,393.45,75.4,70.8,0.601,456785.4,456785.4,40804,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685933,667833.00
06/23/2016 08:45,2,2.191,ACTIVE,212.16,348.36,59.975,1466685903,"274151322000054","219011344069620",28.63,27.30,0,335.14,373.01,63.6,59.4,0.442,708319.5,708319.5,29345,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685934,667834.00
06/23/2016 08:45,2,2.533,ACTIVE,214.64,360.38,60.002,1466685903,"201051344000867","219011344069620",29.44,23.50,0,336.34,392.25,75.5,71.0,0.619,446355.6,446355.6,36237,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685935,667835.00
06/23/2016 08:45,2,2.598,ACTIVE,213.96,363.69,59.996,1466685903,"201051344001093","219011344069620",29.40,24.50,0,336.34,395.55,77.3,72.7,0.619,455056.0,455056.0,40685,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685936,667836.00
06/23/2016 08:45,2,2.500,ACTIVE,214.41,361.59,59.981,1466685903,"201051344000900","219011344069620",29.78,22.00,0,337.24,395.25,75.4,70.9,0.623,462164.3,462164.3,35625,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685937,667837.00
06/23/2016 08:45,2,2.459,ACTIVE,214.87,360.08,59.986,1466685903,"201051344000648","219011344069620",29.38,22.30,0,337.54,393.75,73.2,68.8,0.592,453483.4,453483.4,35923,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685938,667838.00
06/23/2016 08:45,2,2.479,ACTIVE,214.87,363.99,59.991,1466685903,"201051344000569","219011344069620",29.44,23.00,0,336.64,395.85,73.9,69.4,0.601,463152.2,463152.2,35554,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685939,667839.00
06/23/2016 08:45,2,2.471,ACTIVE,214.64,361.59,60.007,1466685903,"201051344000983","219011344069620",29.70,23.30,0,336.34,393.15,74.3,69.8,0.610,454813.2,454813.2,36035,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685940,667840.00
06/23/2016 08:45,2,2.545,ACTIVE,214.87,361.29,60.034,1466685903,"201051344001158","219011344069620",29.00,24.00,0,336.34,394.95,74.8,70.2,0.628,448682.1,448682.1,36302,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685941,667841.00
06/23/2016 08:45,2,2.457,ACTIVE,214.87,363.09,59.986,1466685903,"201051344000576","219011344069620",29.68,21.80,0,337.24,394.95,73.9,69.4,0.632,455778.5,455778.5,35702,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685941,667842.00
06/23/2016 08:45,2,2.139,ACTIVE,211.93,350.17,59.975,1466685903,"274151322000087","219011344069620",28.53,30.50,0,335.74,370.60,61.8,57.8,0.402,681595.6,681595.6,29468,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466685942,667843.00
06/23/2016 09:00,2,2.998,ACTIVE,216.45,354.07,59.996,1466686803,"201051344000645","219011344069620",29.46,25.00,0,336.34,398.26,89.5,84.4,0.402,455400.1,455400.1,35836,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686804,667844.00
06/23/2016 09:00,2,2.652,ACTIVE,213.29,366.10,60.002,1466686803,"274151322000085","219011344069620",28.41,27.30,0,336.64,380.22,76.3,71.7,0.521,709732.9,709732.9,29357,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686805,667845.00
06/23/2016 09:00,2,3.008,ACTIVE,216.22,354.37,59.996,1466686803,"201051344000633","219011344069620",29.42,26.50,0,336.34,399.46,89.7,84.6,0.420,446586.9,446586.9,36325,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686806,667846.00
06/23/2016 09:00,2,3.072,ACTIVE,216.67,353.77,60.002,1466686803,"201051344000469","219011344069620",29.34,23.50,0,336.04,400.06,91.3,86.2,0.438,448208.2,448208.2,36255,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686807,667847.00
06/23/2016 09:00,2,2.906,ACTIVE,214.41,350.17,60.007,1466686803,"201051344000646","219011344069620",29.32,27.50,0,333.93,393.75,86.3,81.3,0.411,450931.7,450931.7,40804,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686808,667848.00
06/23/2016 09:00,2,2.730,ACTIVE,213.29,348.06,59.996,1466686803,"274151322000052","219011344069620",29.06,30.00,0,335.44,381.73,80.4,75.6,0.309,724785.8,724785.8,29586,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686809,667849.00
06/23/2016 09:00,2,2.859,ACTIVE,215.32,352.27,59.996,1466686803,"201051344000585","219011344069620",29.58,27.50,0,336.64,396.75,85.7,80.8,0.398,458408.1,458408.1,40812,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686810,667850.00
06/23/2016 09:00,2,2.955,ACTIVE,214.41,350.17,60.002,1466686803,"201051344001230","219011344069620",29.48,29.80,0,334.54,392.25,88.3,83.3,0.411,454438.3,454438.3,40614,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686811,667851.00
06/23/2016 09:00,2,2.881,ACTIVE,215.54,351.07,59.986,1466686803,"201051344000582","219011344069620",29.22,25.50,0,336.04,397.66,85.2,80.3,0.393,447700.6,447700.6,40763,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686811,667852.00
06/23/2016 09:00,2,3.016,ACTIVE,214.41,350.47,60.018,1466686803,"201051344000955","219011344069620",29.60,27.50,0,334.84,392.25,90.4,85.3,0.429,460492.6,460492.6,40703,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686812,667853.00
06/23/2016 09:00,2,1.801,ACTIVE,213.29,418.39,59.991,1466686803,"274151322000094","219011344069620",38.86,29.50,0,391.64,463.78,71.1,66.7,0.504,587984.0,587984.0,30694,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686813,667854.00
06/23/2016 09:00,2,3.018,ACTIVE,216.45,351.67,59.991,1466686803,"201051344000579","219011344069620",29.46,27.80,0,336.34,398.86,90.1,85.1,0.424,462305.2,462305.2,16327,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686814,667855.00
06/23/2016 09:00,2,3.000,ACTIVE,214.41,349.86,60.028,1466686803,"201051344000890","219011344069620",29.26,30.50,0,334.24,396.45,88.9,83.9,0.402,457677.9,457677.9,40720,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686815,667856.00
06/23/2016 09:00,2,2.969,ACTIVE,214.87,350.47,59.996,1466686803,"201051344000438","219011344069620",29.44,26.80,0,335.74,397.96,88.5,83.5,0.420,459575.5,459575.5,40724,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686816,667857.00
06/23/2016 09:00,2,2.920,ACTIVE,214.64,350.17,60.007,1466686803,"201051344000417","219011344069620",29.18,28.80,0,336.04,396.75,86.3,81.4,0.411,451762.6,451762.6,40883,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686817,667858.00
06/23/2016 09:00,2,2.619,ACTIVE,213.29,365.19,59.996,1466686803,"274151322000083","219011344069620",29.02,28.50,0,335.44,380.22,77.0,72.4,0.548,718239.0,718239.0,29667,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686818,667859.00
06/23/2016 09:00,2,2.914,ACTIVE,213.96,349.26,59.986,1466686803,"274151322000076","219011344069620",29.72,32.20,0,336.64,382.33,87.7,82.7,0.345,765212.0,765212.0,29673,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686819,667860.00
06/23/2016 09:00,2,3.043,ACTIVE,215.54,351.67,59.991,1466686803,"201051344000868","219011344069620",29.46,24.00,0,335.44,397.05,90.8,85.7,0.424,447206.7,447206.7,35976,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686820,667861.00
06/23/2016 09:00,2,2.793,ACTIVE,213.29,351.07,59.991,1466686803,"274151322000095","219011344069620",29.82,30.00,0,335.14,382.03,84.3,79.5,0.314,757351.3,757351.3,29587,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686821,667862.00
06/23/2016 09:00,2,3.062,ACTIVE,216.45,354.37,59.981,1466686803,"201051344000988","219011344069620",29.42,25.80,0,334.84,399.46,91.2,86.1,0.429,444115.9,444115.9,36268,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686822,667863.00
06/23/2016 09:00,2,2.912,ACTIVE,214.87,348.96,59.996,1466686803,"201051344001025","219011344069620",29.76,28.30,0,336.64,397.05,87.9,82.9,0.398,457941.0,457941.0,40777,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686823,667864.00
06/23/2016 09:00,2,2.953,ACTIVE,216.22,351.37,59.996,1466686803,"201051344000458","219011344069620",29.46,25.80,0,336.34,397.05,88.2,83.2,0.424,454958.9,454958.9,36192,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686824,667865.00
06/23/2016 09:00,2,2.977,ACTIVE,216.90,353.47,59.986,1466686803,"201051344000853","219011344069620",29.66,24.50,0,335.14,398.56,89.5,84.4,0.415,453780.8,453780.8,35791,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686825,667866.00
06/23/2016 09:00,2,2.916,ACTIVE,214.64,350.17,59.986,1466686803,"201051344000685","219011344069620",29.30,26.80,0,336.04,396.15,86.5,81.6,0.420,458930.9,458930.9,40631,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686826,667867.00
06/23/2016 09:00,2,2.865,ACTIVE,215.09,351.07,59.991,1466686803,"201051344000917","219011344069620",29.70,26.50,0,334.84,396.45,86.2,81.3,0.398,455729.9,455729.9,40626,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686827,667868.00
06/23/2016 09:00,2,2.855,ACTIVE,214.64,349.86,59.986,1466686803,"201051344001145","219011344069620",29.42,25.80,0,336.04,395.55,85.1,80.2,0.398,460950.4,460950.4,40482,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686828,667869.00
06/23/2016 09:00,2,2.953,ACTIVE,215.09,350.47,59.975,1466686803,"201051344000651","219011344069620",29.38,25.80,0,336.94,397.96,87.8,82.9,0.402,453517.4,453517.4,40832,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686829,667870.00
06/23/2016 09:00,2,2.678,ACTIVE,212.83,356.78,59.981,1466686803,"274151322000088","219011344069620",28.43,28.30,0,335.74,379.92,77.1,72.5,0.530,693617.6,693617.6,29317,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686830,667871.00
06/23/2016 09:00,2,1.852,ACTIVE,213.96,409.98,59.975,1466686803,"274151322000068","219011344069620",37.99,31.80,0,388.04,456.87,71.0,66.6,0.486,587922.7,587922.7,30906,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686830,667872.00
06/23/2016 09:00,2,2.928,ACTIVE,215.09,349.56,59.959,1466686803,"201051344001135","219011344069620",29.46,26.00,0,335.14,396.15,87.3,82.4,0.398,449528.9,449528.9,40764,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686831,667873.00
06/23/2016 09:00,2,3.041,ACTIVE,215.32,351.67,59.981,1466686803,"201051344000594","219011344069620",29.30,28.00,0,335.14,395.25,90.3,85.2,0.415,459032.0,459032.0,36235,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686832,667874.00
06/23/2016 09:00,2,3.018,ACTIVE,215.09,350.77,59.991,1466686803,"201051344001203","219011344069620",29.64,28.00,0,336.64,399.16,90.6,85.5,0.424,456804.9,456804.9,40805,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686833,667875.00
06/23/2016 09:00,2,2.688,ACTIVE,213.51,351.07,59.981,1466686803,"274151322000054","219011344069620",28.51,28.30,0,335.44,381.12,77.6,73.0,0.539,708336.0,708336.0,29346,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686834,667876.00
06/23/2016 09:00,2,3.014,ACTIVE,215.77,350.17,59.991,1466686803,"201051344000867","219011344069620",29.70,26.30,0,336.34,396.45,90.6,85.5,0.415,446375.1,446375.1,36238,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686835,667877.00
06/23/2016 09:00,2,3.076,ACTIVE,214.64,352.27,60.018,1466686803,"201051344001093","219011344069620",29.68,27.30,0,336.34,399.46,92.5,87.3,0.429,455076.0,455076.0,40686,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686836,667878.00
06/23/2016 09:00,2,3.031,ACTIVE,215.77,351.97,59.975,1466686803,"201051344000900","219011344069620",29.56,23.80,0,335.44,399.16,90.8,85.7,0.420,462183.9,462183.9,35626,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686837,667879.00
06/23/2016 09:00,2,2.936,ACTIVE,216.22,353.17,59.975,1466686803,"201051344000648","219011344069620",29.66,24.50,0,336.34,397.96,88.2,83.2,0.407,453502.3,453502.3,35924,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686838,667880.00
06/23/2016 09:00,2,2.926,ACTIVE,216.22,352.87,60.007,1466686803,"201051344000569","219011344069620",30.16,25.00,0,336.64,398.26,89.4,84.4,0.415,463171.4,463171.4,35555,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686839,667881.00
06/23/2016 09:00,2,2.947,ACTIVE,216.22,352.57,59.991,1466686803,"201051344000983","219011344069620",30.02,24.50,0,336.34,397.35,89.7,84.6,0.424,454832.5,454832.5,36036,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686840,667882.00
06/23/2016 09:00,2,3.021,ACTIVE,216.45,352.27,59.981,1466686803,"201051344001158","219011344069620",29.36,26.00,0,336.04,399.16,89.8,84.7,0.420,448701.4,448701.4,36303,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686841,667883.00
06/23/2016 09:00,2,2.953,ACTIVE,216.67,353.77,59.991,1466686803,"201051344000576","219011344069620",29.78,23.80,0,334.54,398.56,89.1,84.1,0.415,455797.6,455797.6,35703,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686841,667884.00
06/23/2016 09:00,2,2.631,ACTIVE,213.29,353.47,59.981,1466686803,"274151322000087","219011344069620",28.37,32.40,0,335.74,378.12,75.6,71.0,0.491,681611.6,681611.6,29469,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466686842,667885.00
06/23/2016 09:15,2,3.533,ACTIVE,215.77,352.87,59.986,1466687703,"201051344000645","219011344069620",28.94,25.80,0,335.74,378.42,103.5,98.0,0.473,455422.9,455422.9,35837,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687704,667886.00
06/23/2016 09:15,2,3.117,ACTIVE,212.61,351.67,59.981,1466687703,"274151322000085","219011344069620",28.27,31.00,0,334.24,381.73,89.3,84.3,0.336,709752.4,709752.4,29358,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687705,667887.00
06/23/2016 09:15,2,3.506,ACTIVE,215.32,354.37,59.986,1466687703,"201051344000633","219011344069620",29.10,28.50,0,334.24,379.02,103.3,97.8,0.486,446609.6,446609.6,36326,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687706,667888.00
06/23/2016 09:15,2,3.527,ACTIVE,215.77,353.17,59.986,1466687703,"201051344000469","219011344069620",29.52,24.30,0,334.24,379.32,105.5,99.9,0.499,448231.4,448231.4,36256,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687707,667889.00
06/23/2016 09:15,2,3.396,ACTIVE,213.96,350.47,59.986,1466687703,"201051344000646","219011344069620",29.08,29.30,0,333.33,373.91,100.1,94.7,0.482,450953.7,450953.7,40805,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687708,667890.00
06/23/2016 09:15,2,3.229,ACTIVE,212.38,354.37,59.986,1466687703,"274151322000052","219011344069620",28.67,34.00,0,333.63,364.59,93.7,88.5,0.367,724806.3,724806.3,29587,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687709,667891.00
06/23/2016 09:15,2,3.361,ACTIVE,214.87,351.67,59.996,1466687703,"201051344000585","219011344069620",29.26,29.50,0,333.93,373.91,99.7,94.3,0.464,458430.0,458430.0,40813,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687710,667892.00
06/23/2016 09:15,2,3.434,ACTIVE,213.74,349.26,59.975,1466687703,"201051344001230","219011344069620",29.34,31.50,0,333.93,373.31,102.0,96.5,0.491,454460.7,454460.7,40615,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687711,667893.00
06/23/2016 09:15,2,3.355,ACTIVE,215.09,352.27,59.986,1466687703,"201051344000582","219011344069620",29.18,26.50,0,335.14,374.51,99.2,93.8,0.460,447722.3,447722.3,40764,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687712,667894.00
06/23/2016 09:15,2,3.535,ACTIVE,214.19,351.37,59.986,1466687703,"201051344000955","219011344069620",29.06,29.30,0,334.24,374.21,104.1,98.6,0.499,460515.6,460515.6,40704,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687713,667895.00
06/23/2016 09:15,2,2.092,ACTIVE,212.38,421.70,59.986,1466687703,"274151322000094","219011344069620",39.32,33.00,0,393.15,468.59,83.2,78.3,0.318,588002.1,588002.1,30695,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687714,667896.00
06/23/2016 09:15,2,3.500,ACTIVE,215.54,353.47,60.028,1466687703,"201051344000579","219011344069620",29.32,29.00,0,335.44,378.42,103.9,98.3,0.486,462328.1,462328.1,16328,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687715,667897.00
06/23/2016 09:15,2,3.475,ACTIVE,213.96,351.37,59.981,1466687703,"201051344000890","219011344069620",29.16,32.60,0,334.84,373.91,102.7,97.2,0.473,457700.6,457700.6,40721,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687715,667898.00
06/23/2016 09:15,2,3.441,ACTIVE,214.64,351.67,59.986,1466687703,"201051344000438","219011344069620",29.30,28.80,0,334.84,375.41,102.2,96.7,0.486,459598.0,459598.0,40725,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687716,667899.00
06/23/2016 09:15,2,3.412,ACTIVE,214.41,351.37,60.012,1466687703,"201051344000417","219011344069620",28.84,31.80,0,334.54,373.61,99.7,94.3,0.477,451784.5,451784.5,40884,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687717,667900.00
06/23/2016 09:15,2,3.096,ACTIVE,212.16,343.55,59.986,1466687703,"274151322000083","219011344069620",28.90,33.50,0,333.63,381.12,90.6,85.5,0.362,718258.7,718258.7,29668,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687718,667901.00
06/23/2016 09:15,2,3.432,ACTIVE,213.29,357.38,59.986,1466687703,"274151322000076","219011344069620",29.32,34.50,0,334.24,366.40,101.9,96.5,0.402,765234.4,765234.4,29674,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687719,667902.00
06/23/2016 09:15,2,3.557,ACTIVE,214.87,352.57,59.986,1466687703,"201051344000868","219011344069620",29.08,25.30,0,335.44,376.62,104.7,99.2,0.486,447229.8,447229.8,35977,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687720,667903.00
06/23/2016 09:15,2,3.316,ACTIVE,212.38,343.85,59.954,1466687703,"274151322000095","219011344069620",29.40,33.50,0,333.93,366.10,98.8,93.4,0.358,757372.9,757372.9,29588,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687721,667904.00
06/23/2016 09:15,2,3.604,ACTIVE,215.54,354.67,59.991,1466687703,"201051344000988","219011344069620",28.84,26.50,0,337.24,380.22,105.3,99.7,0.491,444139.1,444139.1,36269,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687722,667905.00
06/23/2016 09:15,2,3.453,ACTIVE,214.64,350.77,59.981,1466687703,"201051344001025","219011344069620",29.18,30.30,0,334.84,374.51,102.0,96.5,0.464,457963.4,457963.4,40778,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687723,667906.00
06/23/2016 09:15,2,3.459,ACTIVE,215.77,352.57,59.981,1466687703,"201051344000458","219011344069620",29.18,27.00,0,335.74,377.52,102.3,96.8,0.499,454981.4,454981.4,36193,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687724,667907.00
06/23/2016 09:15,2,3.504,ACTIVE,216.22,354.67,59.981,1466687703,"201051344000853","219011344069620",29.16,25.50,0,338.74,379.02,103.5,98.0,0.477,453803.6,453803.6,35792,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687725,667908.00
06/23/2016 09:15,2,3.420,ACTIVE,214.19,351.67,59.981,1466687703,"201051344000685","219011344069620",28.96,27.80,0,334.54,373.91,100.3,94.9,0.495,458953.0,458953.0,40632,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687726,667909.00
06/23/2016 09:15,2,3.385,ACTIVE,214.87,352.27,60.012,1466687703,"201051344000917","219011344069620",29.24,27.50,0,333.63,374.81,100.3,94.9,0.473,455751.9,455751.9,40627,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687727,667910.00
06/23/2016 09:15,2,3.359,ACTIVE,214.19,351.67,59.991,1466687703,"201051344001145","219011344069620",29.14,27.50,0,334.54,373.91,99.1,93.7,0.464,460972.2,460972.2,40483,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687728,667911.00
06/23/2016 09:15,2,3.477,ACTIVE,214.87,351.37,59.996,1466687703,"201051344000651","219011344069620",28.90,27.30,0,334.84,376.62,101.8,96.3,0.464,453539.8,453539.8,40833,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687729,667912.00
06/23/2016 09:15,2,3.184,ACTIVE,212.16,351.97,59.986,1466687703,"274151322000088","219011344069620",27.91,32.00,0,332.73,381.42,90.0,84.9,0.340,693637.3,693637.3,29318,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687729,667913.00
06/23/2016 09:15,2,2.127,ACTIVE,212.83,419.30,59.981,1466687703,"274151322000068","219011344069620",39.10,35.00,0,391.64,460.17,84.4,79.5,0.323,587940.8,587940.8,30907,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687730,667914.00
06/23/2016 09:15,2,3.426,ACTIVE,214.19,350.47,59.986,1466687703,"201051344001135","219011344069620",29.12,27.50,0,334.54,373.61,101.1,95.6,0.464,449551.1,449551.1,40765,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687731,667915.00
06/23/2016 09:15,2,3.549,ACTIVE,214.19,351.37,60.023,1466687703,"201051344000594","219011344069620",28.98,29.80,0,333.93,375.41,104.2,98.6,0.486,459054.9,459054.9,36236,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687732,667916.00
06/23/2016 09:15,2,3.502,ACTIVE,214.87,351.07,59.981,1466687703,"201051344001203","219011344069620",29.48,29.30,0,335.14,376.01,104.6,99.1,0.495,456828.0,456828.0,40806,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687733,667917.00
06/23/2016 09:15,2,3.146,ACTIVE,212.38,348.96,59.986,1466687703,"274151322000054","219011344069620",28.37,32.20,0,333.63,382.33,90.5,85.4,0.349,708355.8,708355.8,29347,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687734,667918.00
06/23/2016 09:15,2,3.529,ACTIVE,214.87,351.37,59.996,1466687703,"201051344000867","219011344069620",29.26,27.50,0,335.44,376.62,104.7,99.1,0.482,446398.1,446398.1,36239,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687735,667919.00
