ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 09:15,2,3.572,ACTIVE,214.64,352.57,59.991,1466687703,"201051344001093","219011344069620",29.40,28.80,0,334.84,377.22,106.4,100.8,0.491,455099.5,455099.5,40687,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687736,667920.00
06/23/2016 09:15,2,3.518,ACTIVE,215.09,352.57,60.012,1466687703,"201051344000900","219011344069620",29.58,24.80,0,334.54,379.02,105.4,99.8,0.486,462207.0,462207.0,35627,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687737,667921.00
06/23/2016 09:15,2,3.439,ACTIVE,215.54,352.27,59.991,1466687703,"201051344000648","219011344069620",29.36,25.80,0,335.44,377.52,102.3,96.8,0.482,453524.8,453524.8,35925,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687738,667922.00
06/23/2016 09:15,2,3.451,ACTIVE,215.32,352.57,59.981,1466687703,"201051344000569","219011344069620",29.60,26.30,0,335.44,377.52,103.6,98.1,0.486,463194.2,463194.2,35556,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687739,667923.00
06/23/2016 09:15,2,3.447,ACTIVE,215.32,352.87,59.991,1466687703,"201051344000983","219011344069620",29.76,25.80,0,335.14,377.52,104.0,98.4,0.491,454855.3,454855.3,36037,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687740,667924.00
06/23/2016 09:15,2,3.529,ACTIVE,215.54,352.27,59.986,1466687703,"201051344001158","219011344069620",29.00,26.80,0,335.44,378.42,103.8,98.3,0.495,448724.3,448724.3,36304,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687741,667925.00
06/23/2016 09:15,2,3.447,ACTIVE,215.54,353.77,60.012,1466687703,"201051344000576","219011344069620",29.62,25.30,0,336.34,378.72,103.4,97.9,0.482,455820.3,455820.3,35704,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687741,667926.00
06/23/2016 09:15,2,3.086,ACTIVE,212.38,354.07,59.986,1466687703,"274151322000087","219011344069620",28.37,36.50,0,333.63,379.92,88.6,83.6,0.331,681630.9,681630.9,29470,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466687742,667927.00
06/23/2016 09:30,2,3.939,ACTIVE,216.45,354.97,59.959,1466688603,"201051344000645","219011344069620",29.46,26.80,0,339.04,383.53,117.5,111.5,0.544,455449.1,455449.1,35838,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688604,667928.00
06/23/2016 09:30,2,3.615,ACTIVE,213.06,348.06,59.970,1466688603,"274151322000085","219011344069620",27.75,33.00,0,334.24,366.40,101.5,96.1,0.389,709774.9,709774.9,29359,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688605,667929.00
06/23/2016 09:30,2,3.957,ACTIVE,215.77,355.58,59.975,1466688603,"201051344000633","219011344069620",29.22,29.30,0,337.84,383.53,117.1,111.1,0.557,446635.8,446635.8,36327,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688606,667930.00
06/23/2016 09:30,2,3.965,ACTIVE,216.45,357.68,59.975,1466688603,"201051344000469","219011344069620",29.74,24.80,0,336.64,384.43,119.4,113.4,0.570,448258.1,448258.1,36257,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688607,667931.00
06/23/2016 09:30,2,3.877,ACTIVE,214.19,352.87,59.986,1466688603,"201051344000646","219011344069620",28.78,31.80,0,333.33,378.12,113.2,107.3,0.539,450979.0,450979.0,40806,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688608,667932.00
06/23/2016 09:30,2,3.678,ACTIVE,212.83,357.08,59.981,1466688603,"274151322000052","219011344069620",28.57,37.30,0,333.63,367.90,106.3,100.7,0.429,724830.0,724830.0,29588,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688609,667933.00
06/23/2016 09:30,2,3.828,ACTIVE,215.09,353.77,59.975,1466688603,"201051344000585","219011344069620",29.16,31.80,0,335.74,378.42,113.0,107.1,0.526,458455.2,458455.2,40814,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688610,667934.00
06/23/2016 09:30,2,3.961,ACTIVE,214.19,352.27,60.007,1466688603,"201051344001230","219011344069620",28.78,33.00,0,332.43,377.52,115.4,109.5,0.539,454486.5,454486.5,40616,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688611,667935.00
06/23/2016 09:30,2,3.873,ACTIVE,215.32,353.47,59.981,1466688603,"201051344000582","219011344069620",28.71,28.00,0,334.84,379.02,112.6,106.7,0.517,447747.4,447747.4,40765,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688612,667936.00
06/23/2016 09:30,2,3.967,ACTIVE,214.19,353.17,59.975,1466688603,"201051344000955","219011344069620",29.02,30.50,0,333.93,378.12,116.6,110.6,0.561,460541.8,460541.8,40705,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688612,667937.00
06/23/2016 09:30,2,2.465,ACTIVE,212.83,418.70,59.981,1466688603,"274151322000094","219011344069620",38.59,36.80,0,397.05,445.15,96.1,90.9,0.376,588023.3,588023.3,30696,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688613,667938.00
06/23/2016 09:30,2,4.014,ACTIVE,216.45,354.97,59.970,1466688603,"201051344000579","219011344069620",28.90,30.80,0,338.44,383.83,117.5,111.5,0.557,462354.3,462354.3,16329,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688614,667939.00
06/23/2016 09:30,2,3.955,ACTIVE,214.41,352.87,59.965,1466688603,"201051344000890","219011344069620",28.90,34.00,0,334.24,378.12,115.7,109.7,0.535,457726.5,457726.5,40722,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688615,667940.00
06/23/2016 09:30,2,3.893,ACTIVE,214.87,354.37,60.018,1466688603,"201051344000438","219011344069620",29.14,30.50,0,334.84,379.62,114.9,109.0,0.552,459623.7,459623.7,40726,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688616,667941.00
06/23/2016 09:30,2,3.918,ACTIVE,214.64,353.47,59.986,1466688603,"201051344000417","219011344069620",28.33,33.80,0,333.63,377.82,112.5,106.6,0.544,451809.7,451809.7,40885,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688617,667942.00
06/23/2016 09:30,2,3.574,ACTIVE,212.61,352.57,59.975,1466688603,"274151322000083","219011344069620",28.59,35.60,0,334.24,367.30,103.4,97.8,0.411,718281.6,718281.6,29669,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688618,667943.00
06/23/2016 09:30,2,3.941,ACTIVE,213.29,356.48,59.970,1466688603,"274151322000076","219011344069620",28.88,36.80,0,334.24,369.40,115.3,109.3,0.455,765260.1,765260.1,29675,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688619,667944.00
06/23/2016 09:30,2,4.037,ACTIVE,215.54,354.67,59.991,1466688603,"201051344000868","219011344069620",29.04,25.50,0,335.74,382.63,118.8,112.7,0.539,447256.3,447256.3,35978,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688620,667945.00
06/23/2016 09:30,2,3.811,ACTIVE,212.38,349.56,59.986,1466688603,"274151322000095","219011344069620",29.12,35.60,0,333.93,370.00,112.3,106.5,0.420,757397.8,757397.8,29589,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688620,667946.00
06/23/2016 09:30,2,4.057,ACTIVE,216.22,357.68,59.986,1466688603,"201051344000988","219011344069620",28.96,27.50,0,337.84,385.03,119.1,113.0,0.561,444165.7,444165.7,36270,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688621,667947.00
06/23/2016 09:30,2,3.959,ACTIVE,214.41,352.27,59.981,1466688603,"201051344001025","219011344069620",28.78,32.40,0,334.84,379.02,115.4,109.5,0.526,457989.1,457989.1,40779,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688622,667948.00
06/23/2016 09:30,2,3.949,ACTIVE,216.22,355.58,59.981,1466688603,"201051344000458","219011344069620",29.06,28.00,0,338.14,383.23,116.2,110.3,0.561,455007.3,455007.3,36194,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688623,667949.00
06/23/2016 09:30,2,3.965,ACTIVE,216.67,357.68,59.991,1466688603,"201051344000853","219011344069620",29.34,26.50,0,339.34,383.53,117.8,111.7,0.561,453829.8,453829.8,35793,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688624,667950.00
06/23/2016 09:30,2,3.934,ACTIVE,214.19,354.37,59.975,1466688603,"201051344000685","219011344069620",28.53,29.50,0,334.24,378.72,113.7,107.8,0.561,458978.3,458978.3,40633,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688625,667951.00
06/23/2016 09:30,2,3.887,ACTIVE,214.87,353.47,59.991,1466688603,"201051344000917","219011344069620",28.94,28.80,0,333.93,379.32,114.0,108.1,0.539,455777.3,455777.3,40628,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688626,667952.00
06/23/2016 09:30,2,3.816,ACTIVE,214.41,352.57,59.986,1466688603,"201051344001145","219011344069620",29.12,29.00,0,335.44,378.42,112.6,106.8,0.526,460997.2,460997.2,40484,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688627,667953.00
06/23/2016 09:30,2,3.932,ACTIVE,215.32,353.47,59.986,1466688603,"201051344000651","219011344069620",28.94,28.50,0,337.54,381.42,115.3,109.3,0.530,453565.5,453565.5,40834,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688628,667954.00
06/23/2016 09:30,2,3.633,ACTIVE,212.16,355.88,59.991,1466688603,"274151322000088","219011344069620",27.77,34.00,0,333.93,366.70,102.1,96.6,0.384,693660.0,693660.0,29319,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688629,667955.00
06/23/2016 09:30,2,2.459,ACTIVE,213.29,411.48,59.981,1466688603,"274151322000068","219011344069620",38.55,38.00,0,394.35,443.04,96.5,91.2,0.367,587961.9,587961.9,30908,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688630,667956.00
06/23/2016 09:30,2,3.924,ACTIVE,214.64,353.47,59.986,1466688603,"201051344001135","219011344069620",28.67,29.00,0,334.24,377.82,113.9,108.0,0.530,449576.6,449576.6,40766,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688631,667957.00
06/23/2016 09:30,2,4.029,ACTIVE,214.87,354.07,59.991,1466688603,"201051344000594","219011344069620",28.80,32.00,0,333.63,380.22,117.6,111.6,0.552,459081.2,459081.2,36237,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688632,667958.00
06/23/2016 09:30,2,4.006,ACTIVE,215.09,352.87,59.986,1466688603,"201051344001203","219011344069620",29.08,31.30,0,337.24,380.22,118.1,112.0,0.561,456854.4,456854.4,40807,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688633,667959.00
06/23/2016 09:30,2,3.645,ACTIVE,212.38,345.96,59.975,1466688603,"274151322000054","219011344069620",27.83,34.80,0,334.24,367.30,102.7,97.2,0.402,708378.6,708378.6,29348,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688634,667960.00
06/23/2016 09:30,2,3.980,ACTIVE,215.77,354.37,59.996,1466688603,"201051344000867","219011344069620",29.38,28.00,0,335.44,381.73,118.4,112.4,0.548,446424.6,446424.6,36240,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688635,667961.00
06/23/2016 09:30,2,4.033,ACTIVE,215.09,354.67,59.991,1466688603,"201051344001093","219011344069620",29.26,30.80,0,334.84,381.12,119.6,113.5,0.552,455126.3,455126.3,40688,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688636,667962.00
06/23/2016 09:30,2,4.004,ACTIVE,215.77,355.88,59.991,1466688603,"201051344000900","219011344069620",29.46,25.50,0,336.94,384.13,119.5,113.4,0.557,462233.7,462233.7,35628,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688637,667963.00
06/23/2016 09:30,2,3.949,ACTIVE,216.00,354.97,59.970,1466688603,"201051344000648","219011344069620",28.98,26.30,0,338.44,383.53,116.0,110.0,0.539,453550.7,453550.7,35926,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688638,667964.00
06/23/2016 09:30,2,3.939,ACTIVE,216.22,355.28,59.975,1466688603,"201051344000569","219011344069620",29.46,27.00,0,337.84,383.53,117.5,111.5,0.552,463220.4,463220.4,35557,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688639,667965.00
06/23/2016 09:30,2,3.959,ACTIVE,216.22,354.67,59.970,1466688603,"201051344000983","219011344069620",29.38,27.00,0,337.84,383.83,117.8,111.8,0.566,454881.6,454881.6,36038,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688640,667966.00
06/23/2016 09:30,2,4.023,ACTIVE,216.22,355.28,59.986,1466688603,"201051344001158","219011344069620",28.75,28.30,0,337.54,383.53,117.2,111.2,0.552,448750.5,448750.5,36305,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688641,667967.00
06/23/2016 09:30,2,3.975,ACTIVE,216.45,355.88,59.986,1466688603,"201051344000576","219011344069620",29.16,25.50,0,337.54,384.43,117.4,111.4,0.544,455846.5,455846.5,35705,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688642,667968.00
06/23/2016 09:30,2,3.568,ACTIVE,212.38,348.36,59.970,1466688603,"274151322000087","219011344069620",27.95,38.80,0,333.93,365.80,101.1,95.6,0.376,681653.3,681653.3,29471,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466688643,667969.00
06/23/2016 09:45,2,4.412,ACTIVE,216.90,357.08,59.991,1466689503,"201051344000645","219011344069620",29.16,28.00,0,338.74,386.83,130.3,123.9,0.597,455478.6,455478.6,35839,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689504,667970.00
06/23/2016 09:45,2,4.043,ACTIVE,213.06,360.08,59.991,1466689503,"274151322000085","219011344069620",27.73,35.00,0,333.33,369.40,113.3,107.4,0.438,709800.4,709800.4,29360,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689505,667971.00
06/23/2016 09:45,2,4.473,ACTIVE,216.22,358.28,60.012,1466689503,"201051344000633","219011344069620",28.67,30.50,0,337.84,387.14,129.8,123.4,0.636,446665.1,446665.1,36328,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689506,667972.00
06/23/2016 09:45,2,4.471,ACTIVE,217.13,357.38,59.996,1466689503,"201051344000469","219011344069620",29.26,26.30,0,338.14,388.64,132.5,126.0,0.628,448288.0,448288.0,36258,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689507,667973.00
06/23/2016 09:45,2,4.338,ACTIVE,214.19,352.87,59.981,1466689503,"201051344000646","219011344069620",28.80,32.80,0,334.24,383.23,126.6,120.3,0.610,451007.4,451007.4,40807,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689508,667974.00
06/23/2016 09:45,2,4.172,ACTIVE,212.83,348.36,59.986,1466689503,"274151322000052","219011344069620",28.27,40.00,0,333.03,371.21,119.5,113.4,0.464,724856.7,724856.7,29589,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689509,667975.00
06/23/2016 09:45,2,4.322,ACTIVE,215.32,354.97,60.018,1466689503,"201051344000585","219011344069620",28.98,32.60,0,336.64,384.13,126.9,120.6,0.592,458483.6,458483.6,40815,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689510,667976.00
06/23/2016 09:45,2,4.357,ACTIVE,213.96,351.97,59.970,1466689503,"201051344001230","219011344069620",29.12,34.30,0,333.03,381.73,128.6,122.2,0.597,454515.4,454515.4,40617,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689510,667977.00
06/23/2016 09:45,2,4.307,ACTIVE,215.32,355.28,59.975,1466689503,"201051344000582","219011344069620",28.80,29.30,0,338.14,385.93,125.7,119.4,0.579,447775.7,447775.7,40766,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689511,667978.00
06/23/2016 09:45,2,4.494,ACTIVE,214.64,353.47,59.986,1466689503,"201051344000955","219011344069620",28.55,32.40,0,333.93,382.63,130.0,123.6,0.628,460571.0,460571.0,40706,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689512,667979.00
06/23/2016 09:45,2,2.740,ACTIVE,212.61,419.30,59.986,1466689503,"274151322000094","219011344069620",39.02,38.20,0,397.35,448.45,107.9,102.2,0.424,588047.4,588047.4,30697,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689513,667980.00
06/23/2016 09:45,2,4.453,ACTIVE,216.90,359.78,59.981,1466689503,"201051344000579","219011344069620",28.86,31.50,0,339.04,387.14,130.2,123.7,0.623,462383.7,462383.7,16330,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689514,667981.00
06/23/2016 09:45,2,4.430,ACTIVE,214.41,354.07,59.970,1466689503,"201051344000890","219011344069620",28.69,35.80,0,333.93,382.63,128.8,122.4,0.592,457755.4,457755.4,40723,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689515,667982.00
06/23/2016 09:45,2,4.377,ACTIVE,215.09,355.88,59.975,1466689503,"201051344000438","219011344069620",28.92,32.00,0,336.94,383.23,128.2,121.9,0.614,459652.5,459652.5,40727,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689516,667983.00
06/23/2016 09:45,2,4.350,ACTIVE,214.64,354.97,59.981,1466689503,"201051344000417","219011344069620",28.49,36.30,0,334.54,382.33,125.4,119.1,0.605,451837.9,451837.9,40886,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689517,667984.00
06/23/2016 09:45,2,4.033,ACTIVE,212.61,350.17,59.981,1466689503,"274151322000083","219011344069620",28.49,38.20,0,333.33,370.30,116.3,110.3,0.468,718307.7,718307.7,29670,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689518,667985.00
06/23/2016 09:45,2,4.391,ACTIVE,213.29,361.89,59.975,1466689503,"274151322000076","219011344069620",29.04,40.00,0,333.33,373.01,129.2,122.7,0.517,765289.0,765289.0,29676,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689519,667986.00
06/23/2016 09:45,2,4.496,ACTIVE,216.00,358.28,59.991,1466689503,"201051344000868","219011344069620",28.92,27.00,0,338.14,387.14,131.7,125.2,0.605,447286.1,447286.1,35979,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689520,667987.00
06/23/2016 09:45,2,4.316,ACTIVE,212.61,345.66,59.975,1466689503,"274151322000095","219011344069620",28.78,38.80,0,333.03,372.41,125.8,119.5,0.468,757426.1,757426.1,29590,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689521,667988.00
06/23/2016 09:45,2,4.512,ACTIVE,216.90,359.78,59.986,1466689503,"201051344000988","219011344069620",28.84,28.80,0,337.54,388.94,131.8,125.3,0.619,444195.5,444195.5,36271,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689522,667989.00
06/23/2016 09:45,2,4.428,ACTIVE,215.32,354.97,60.002,1466689503,"201051344001025","219011344069620",28.80,34.00,0,335.14,383.53,129.2,122.8,0.583,458018.2,458018.2,40780,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689523,667990.00
06/23/2016 09:45,2,4.391,ACTIVE,216.67,358.28,60.002,1466689503,"201051344000458","219011344069620",29.06,29.00,0,339.04,387.14,129.2,122.8,0.641,455036.4,455036.4,36195,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689524,667991.00
06/23/2016 09:45,2,4.395,ACTIVE,217.35,359.48,60.002,1466689503,"201051344000853","219011344069620",29.44,27.80,0,339.04,387.44,131.1,124.6,0.628,453859.3,453859.3,35794,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689525,667992.00
06/23/2016 09:45,2,4.357,ACTIVE,214.64,356.18,59.996,1466689503,"201051344000685","219011344069620",28.78,30.80,0,335.74,382.33,127.0,120.7,0.623,459006.9,459006.9,40634,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689526,667993.00
06/23/2016 09:45,2,4.330,ACTIVE,215.32,355.58,60.007,1466689503,"201051344000917","219011344069620",28.98,30.30,0,337.24,384.43,127.1,120.8,0.601,455805.9,455805.9,40629,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689527,667994.00
06/23/2016 09:45,2,4.307,ACTIVE,214.41,354.37,59.991,1466689503,"201051344001145","219011344069620",28.86,30.80,0,337.24,382.33,125.8,119.5,0.592,461025.5,461025.5,40485,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689528,667995.00
06/23/2016 09:45,2,4.398,ACTIVE,215.54,355.88,59.975,1466689503,"201051344000651","219011344069620",28.84,30.00,0,338.44,386.23,128.5,122.1,0.601,453594.5,453594.5,40835,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689528,667996.00
06/23/2016 09:45,2,4.086,ACTIVE,212.38,345.96,59.996,1466689503,"274151322000088","219011344069620",27.61,36.80,0,333.63,369.70,114.2,108.3,0.429,693685.5,693685.5,29320,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689529,667997.00
06/23/2016 09:45,2,2.719,ACTIVE,213.06,419.30,59.991,1466689503,"274151322000068","219011344069620",39.06,40.40,0,398.26,446.05,107.2,101.6,0.415,587985.9,587985.9,30909,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689530,667998.00
06/23/2016 09:45,2,4.385,ACTIVE,214.64,354.07,60.018,1466689503,"201051344001135","219011344069620",28.75,30.80,0,335.74,382.33,127.6,121.3,0.601,449605.2,449605.2,40767,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689531,667999.00
06/23/2016 09:45,2,4.484,ACTIVE,215.32,356.18,60.007,1466689503,"201051344000594","219011344069620",28.77,33.30,0,336.34,387.14,130.6,124.1,0.614,459110.7,459110.7,36238,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689532,668000.00
06/23/2016 09:45,2,4.422,ACTIVE,215.09,355.58,59.975,1466689503,"201051344001203","219011344069620",29.30,32.80,0,338.44,386.53,131.3,124.8,0.619,456884.0,456884.0,40808,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689533,668001.00
06/23/2016 09:45,2,4.113,ACTIVE,212.38,355.28,59.965,1466689503,"274151322000054","219011344069620",27.69,37.30,0,333.03,370.60,115.4,109.4,0.451,708404.4,708404.4,29349,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689534,668002.00
06/23/2016 09:45,2,4.455,ACTIVE,216.22,356.78,59.991,1466689503,"201051344000867","219011344069620",29.08,29.00,0,339.04,386.83,131.3,124.9,0.605,446454.2,446454.2,36241,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689535,668003.00
06/23/2016 09:45,2,4.461,ACTIVE,215.32,355.88,60.002,1466689503,"201051344001093","219011344069620",29.36,31.50,0,337.24,386.53,132.7,126.2,0.610,455156.2,455156.2,40689,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689536,668004.00
06/23/2016 09:45,2,4.480,ACTIVE,216.22,357.98,59.991,1466689503,"201051344000900","219011344069620",29.24,26.80,0,338.44,388.64,132.7,126.2,0.614,462263.7,462263.7,35629,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689537,668005.00
06/23/2016 09:45,2,4.387,ACTIVE,216.45,356.78,60.002,1466689503,"201051344000648","219011344069620",28.98,27.30,0,339.65,387.44,128.8,122.4,0.592,453579.7,453579.7,35927,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689537,668006.00
06/23/2016 09:45,2,4.420,ACTIVE,216.45,357.68,60.002,1466689503,"201051344000569","219011344069620",29.26,27.80,0,338.44,388.04,131.0,124.5,0.619,463249.8,463249.8,35558,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689538,668007.00
06/23/2016 09:45,2,4.420,ACTIVE,216.67,357.08,59.991,1466689503,"201051344000983","219011344069620",29.26,28.30,0,338.74,388.04,131.0,124.5,0.610,454911.1,454911.1,36039,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689539,668008.00
06/23/2016 09:45,2,4.506,ACTIVE,216.90,359.18,59.996,1466689503,"201051344001158","219011344069620",28.45,29.00,0,338.44,387.44,129.8,123.3,0.619,448779.8,448779.8,36306,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689540,668009.00
06/23/2016 09:45,2,4.410,ACTIVE,216.67,358.28,59.996,1466689503,"201051344000576","219011344069620",29.20,27.00,0,338.44,388.04,130.5,124.0,0.605,455875.9,455875.9,35706,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689541,668010.00
06/23/2016 09:45,2,4.039,ACTIVE,212.61,347.76,59.991,1466689503,"274151322000087","219011344069620",27.63,41.50,0,333.33,369.10,113.1,107.2,0.411,681678.7,681678.7,29472,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466689542,668011.00
06/23/2016 10:00,2,4.883,ACTIVE,217.13,357.98,59.975,1466690403,"201051344000645","219011344069620",28.84,29.30,0,338.74,390.44,142.5,135.6,0.645,455511.0,455511.0,35840,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690404,668012.00
06/23/2016 10:00,2,4.475,ACTIVE,213.06,347.16,59.975,1466690403,"274151322000085","219011344069620",27.37,36.80,0,332.73,371.81,124.3,118.0,0.482,709828.5,709828.5,29361,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690405,668013.00
06/23/2016 10:00,2,4.875,ACTIVE,216.67,360.08,59.981,1466690403,"201051344000633","219011344069620",28.78,32.40,0,337.84,390.74,142.1,135.2,0.685,446697.4,446697.4,36329,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690406,668014.00
06/23/2016 10:00,2,4.904,ACTIVE,217.35,360.38,59.986,1466690403,"201051344000469","219011344069620",29.16,27.00,0,338.44,392.25,144.8,137.9,0.698,448321.0,448321.0,36259,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690407,668015.00
06/23/2016 10:00,2,4.775,ACTIVE,214.64,356.78,59.954,1466690403,"201051344000646","219011344069620",28.73,34.80,0,332.73,386.83,138.9,132.2,0.654,451038.9,451038.9,40808,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690407,668016.00
06/23/2016 10:00,2,4.559,ACTIVE,212.83,354.07,59.975,1466690403,"274151322000052","219011344069620",28.37,41.80,0,332.73,373.31,131.0,124.5,0.517,724886.4,724886.4,29590,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690408,668017.00
06/23/2016 10:00,2,4.785,ACTIVE,216.00,358.58,59.996,1466690403,"201051344000585","219011344069620",28.88,34.00,0,337.54,390.14,139.9,133.2,0.650,458515.3,458515.3,40816,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690409,668018.00
06/23/2016 10:00,2,4.820,ACTIVE,214.87,355.28,59.975,1466690403,"201051344001230","219011344069620",28.84,35.40,0,333.03,386.23,140.9,134.0,0.658,454547.4,454547.4,40618,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690410,668019.00
06/23/2016 10:00,2,4.748,ACTIVE,216.45,357.68,60.007,1466690403,"201051344000582","219011344069620",28.65,30.30,0,337.84,390.74,137.7,131.0,0.632,447807.0,447807.0,40767,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690411,668020.00
06/23/2016 10:00,2,4.902,ACTIVE,214.87,355.88,59.986,1466690403,"201051344000955","219011344069620",28.61,33.50,0,333.33,386.53,142.0,135.1,0.676,460603.3,460603.3,40707,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690412,668021.00
06/23/2016 10:00,2,3.000,ACTIVE,212.83,416.89,59.970,1466690403,"274151322000094","219011344069620",39.14,40.20,0,395.25,446.35,119.0,112.9,0.468,588074.2,588074.2,30698,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690413,668022.00
06/23/2016 10:00,2,4.922,ACTIVE,217.35,360.08,59.944,1466690403,"201051344000579","219011344069620",28.55,33.00,0,338.14,391.04,142.2,135.4,0.676,462416.1,462416.1,16331,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690414,668023.00
06/23/2016 10:00,2,4.910,ACTIVE,214.87,356.18,59.975,1466690403,"201051344000890","219011344069620",28.21,37.80,0,333.93,387.14,140.3,133.5,0.645,457787.5,457787.5,40724,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690415,668024.00
06/23/2016 10:00,2,4.820,ACTIVE,215.54,357.08,59.981,1466690403,"201051344000438","219011344069620",28.69,33.50,0,338.14,390.14,140.1,133.3,0.667,459684.4,459684.4,40728,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690416,668025.00
06/23/2016 10:00,2,4.816,ACTIVE,215.32,355.88,59.986,1466690403,"201051344000417","219011344069620",28.15,37.50,0,333.63,389.24,137.3,130.6,0.663,451869.1,451869.1,40887,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690417,668026.00
06/23/2016 10:00,2,4.465,ACTIVE,212.61,348.06,59.959,1466690403,"274151322000083","219011344069620",28.27,40.80,0,332.73,373.31,127.8,121.4,0.504,718336.6,718336.6,29671,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690418,668027.00
06/23/2016 10:00,2,4.859,ACTIVE,213.96,366.70,59.933,1466690403,"274151322000076","219011344069620",28.69,41.80,0,333.33,376.31,141.2,134.4,0.561,765321.2,765321.2,29677,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690418,668028.00
06/23/2016 10:00,2,4.953,ACTIVE,216.22,358.28,59.975,1466690403,"201051344000868","219011344069620",28.78,29.00,0,339.04,391.94,144.3,137.4,0.672,447318.9,447318.9,35980,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690419,668029.00
06/23/2016 10:00,2,4.703,ACTIVE,212.83,361.89,59.965,1466690403,"274151322000095","219011344069620",28.96,40.40,0,332.73,375.41,138.1,131.4,0.530,757457.4,757457.4,29591,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690420,668030.00
06/23/2016 10:00,2,4.977,ACTIVE,217.13,361.29,59.954,1466690403,"201051344000988","219011344069620",28.55,29.50,0,337.24,391.94,143.9,137.0,0.672,444228.2,444228.2,36272,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690421,668031.00
06/23/2016 10:00,2,4.844,ACTIVE,215.77,357.98,59.959,1466690403,"201051344001025","219011344069620",28.86,35.20,0,335.74,389.84,141.7,134.8,0.650,458050.3,458050.3,40781,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690422,668032.00
06/23/2016 10:00,2,4.834,ACTIVE,217.35,360.38,59.959,1466690403,"201051344000458","219011344069620",28.94,30.00,0,337.54,390.74,141.6,134.7,0.685,455068.6,455068.6,36196,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690423,668033.00
06/23/2016 10:00,2,4.863,ACTIVE,217.80,360.08,59.954,1466690403,"201051344000853","219011344069620",29.14,28.50,0,338.74,391.64,143.6,136.7,0.681,453891.9,453891.9,35795,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690424,668034.00
06/23/2016 10:00,2,4.781,ACTIVE,215.09,356.48,59.975,1466690403,"201051344000685","219011344069620",28.71,32.20,0,334.84,389.54,138.9,132.1,0.676,459038.5,459038.5,40635,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690425,668035.00
06/23/2016 10:00,2,4.764,ACTIVE,216.00,357.08,59.965,1466690403,"201051344000917","219011344069620",28.90,31.00,0,336.64,389.84,139.4,132.7,0.658,455837.6,455837.6,40630,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690426,668036.00
06/23/2016 10:00,2,4.781,ACTIVE,215.32,355.88,59.965,1466690403,"201051344001145","219011344069620",28.49,31.80,0,334.54,388.94,137.9,131.2,0.645,461056.8,461056.8,40486,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690427,668037.00
06/23/2016 10:00,2,4.840,ACTIVE,216.22,357.38,59.970,1466690403,"201051344000651","219011344069620",28.75,30.80,0,338.44,390.44,140.9,134.1,0.650,453626.5,453626.5,40836,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690428,668038.00
06/23/2016 10:00,2,4.494,ACTIVE,212.61,362.49,59.986,1466690403,"274151322000088","219011344069620",27.45,38.40,0,332.43,372.41,125.0,118.7,0.473,693713.9,693713.9,29321,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690429,668039.00
06/23/2016 10:00,2,2.996,ACTIVE,213.74,417.49,59.965,1466690403,"274151322000068","219011344069620",39.06,42.00,0,393.15,448.45,118.3,112.3,0.451,588012.6,588012.6,30910,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690430,668040.00
06/23/2016 10:00,2,4.799,ACTIVE,215.77,356.78,59.965,1466690403,"201051344001135","219011344069620",28.78,31.00,0,334.84,389.54,139.9,133.1,0.654,449637.0,449637.0,40768,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690431,668041.00
06/23/2016 10:00,2,4.928,ACTIVE,215.54,357.08,59.959,1466690403,"201051344000594","219011344069620",28.61,35.00,0,336.94,391.34,142.8,136.0,0.663,459143.2,459143.2,36239,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690432,668042.00
06/23/2016 10:00,2,4.930,ACTIVE,216.00,357.68,59.975,1466690403,"201051344001203","219011344069620",28.78,34.50,0,338.14,391.64,143.9,137.0,0.694,456916.7,456916.7,40809,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690433,668043.00
06/23/2016 10:00,2,4.500,ACTIVE,213.06,347.16,59.965,1466690403,"274151322000054","219011344069620",27.71,38.20,0,332.73,373.01,126.2,119.9,0.482,708433.1,708433.1,29350,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690434,668044.00
06/23/2016 10:00,2,4.912,ACTIVE,216.22,356.18,59.965,1466690403,"201051344000867","219011344069620",28.84,30.80,0,338.74,390.74,143.6,136.6,0.663,446486.8,446486.8,36242,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690435,668045.00
06/23/2016 10:00,2,4.936,ACTIVE,216.00,357.98,59.959,1466690403,"201051344001093","219011344069620",28.92,32.80,0,337.54,391.94,144.5,137.6,0.663,455189.2,455189.2,40690,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690435,668046.00
06/23/2016 10:00,2,4.938,ACTIVE,216.90,359.48,59.965,1466690403,"201051344000900","219011344069620",29.14,27.80,0,338.14,392.25,145.8,138.8,0.672,462296.8,462296.8,35630,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690436,668047.00
06/23/2016 10:00,2,4.797,ACTIVE,216.90,358.28,59.944,1466690403,"201051344000648","219011344069620",29.00,29.00,0,339.04,391.64,140.8,134.0,0.650,453611.7,453611.7,35928,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690437,668048.00
06/23/2016 10:00,2,4.850,ACTIVE,217.13,357.38,59.965,1466690403,"201051344000569","219011344069620",29.28,29.00,0,338.14,391.34,143.7,136.8,0.667,463282.4,463282.4,35559,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690438,668049.00
06/23/2016 10:00,2,4.814,ACTIVE,217.35,359.78,59.933,1466690403,"201051344000983","219011344069620",29.42,28.80,0,338.44,391.64,143.3,136.4,0.681,454943.7,454943.7,36040,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690439,668050.00
06/23/2016 10:00,2,4.961,ACTIVE,217.35,360.08,59.922,1466690403,"201051344001158","219011344069620",28.25,31.00,0,337.54,390.74,141.9,135.0,0.667,448812.1,448812.1,36307,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690440,668051.00
06/23/2016 10:00,2,4.891,ACTIVE,217.13,359.48,59.970,1466690403,"201051344000576","219011344069620",28.82,28.30,0,337.84,391.04,142.8,135.9,0.650,455908.4,455908.4,35707,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690441,668052.00
06/23/2016 10:00,2,4.439,ACTIVE,213.06,360.08,59.986,1466690403,"274151322000087","219011344069620",27.53,43.60,0,332.73,372.71,123.6,117.4,0.468,681706.7,681706.7,29473,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466690442,668053.00
06/23/2016 10:15,2,5.330,ACTIVE,217.35,361.59,59.959,1466691304,"201051344000645","219011344069620",28.67,30.00,0,338.44,394.35,154.7,147.4,0.712,455546.4,455546.4,35841,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691305,668054.00
06/23/2016 10:15,2,4.910,ACTIVE,213.29,364.59,59.912,1466691304,"274151322000085","219011344069620",27.12,38.40,0,333.33,374.51,134.8,128.2,0.521,709859.4,709859.4,29362,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691306,668055.00
06/23/2016 10:15,2,5.330,ACTIVE,216.45,358.58,59.970,1466691304,"201051344000633","219011344069620",28.55,32.80,0,336.94,394.95,154.0,146.7,0.725,446732.6,446732.6,36330,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691306,668056.00
06/23/2016 10:15,2,5.336,ACTIVE,217.58,361.29,60.002,1466691304,"201051344000469","219011344069620",29.12,27.00,0,337.84,395.85,157.3,149.9,0.738,448357.0,448357.0,36260,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691307,668057.00
06/23/2016 10:15,2,5.250,ACTIVE,215.09,357.68,59.996,1466691304,"201051344000646","219011344069620",28.37,35.20,0,333.93,389.54,150.8,143.7,0.720,451073.5,451073.5,40809,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691308,668058.00
06/23/2016 10:15,2,4.979,ACTIVE,213.29,357.38,59.954,1466691304,"274151322000052","219011344069620",28.15,43.40,0,332.73,376.62,141.9,135.0,0.561,724918.8,724918.8,29591,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691309,668059.00
06/23/2016 10:15,2,5.174,ACTIVE,216.00,357.38,59.954,1466691304,"201051344000585","219011344069620",29.04,34.00,0,337.84,393.45,152.3,145.1,0.716,458550.1,458550.1,40817,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691310,668060.00
06/23/2016 10:15,2,5.246,ACTIVE,214.64,356.48,59.954,1466691304,"201051344001230","219011344069620",28.71,35.80,0,329.13,389.54,152.6,145.3,0.712,454582.3,454582.3,40619,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691311,668061.00
