ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 10:15,2,5.209,ACTIVE,216.00,358.28,59.944,1466691304,"201051344000582","219011344069620",28.37,31.50,0,338.14,394.05,149.7,142.6,0.689,447841.2,447841.2,40768,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691312,668062.00
06/23/2016 10:15,2,5.307,ACTIVE,215.09,356.48,59.928,1466691304,"201051344000955","219011344069620",28.65,34.30,0,333.93,389.54,153.9,146.6,0.742,460638.6,460638.6,40708,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691313,668063.00
06/23/2016 10:15,2,3.305,ACTIVE,213.06,414.49,59.949,1466691304,"274151322000094","219011344069620",38.51,41.30,0,397.96,448.15,128.3,121.9,0.521,588103.6,588103.6,30699,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691314,668064.00
06/23/2016 10:15,2,5.326,ACTIVE,217.58,361.59,59.917,1466691304,"201051344000579","219011344069620",28.59,33.30,0,338.14,394.35,154.2,146.9,0.742,462451.5,462451.5,16332,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691315,668065.00
06/23/2016 10:15,2,5.232,ACTIVE,215.09,355.28,60.002,1466691304,"201051344000890","219011344069620",28.71,38.60,0,334.84,389.54,152.0,144.8,0.703,457822.3,457822.3,40725,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691315,668066.00
06/23/2016 10:15,2,5.209,ALERT,215.54,357.08,59.954,1466691304,"201051344000438","219011344069620",28.77,34.30,0,303.58,400.96,151.6,144.4,0.720,459719.1,459719.1,40729,0,0,0,L,1122011218,0,123.59,122.68,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691317,668067.00
06/23/2016 10:15,2,5.184,ACTIVE,215.09,357.68,59.965,1466691304,"201051344000417","219011344069620",28.39,38.80,0,337.54,388.94,148.9,141.8,0.716,451903.3,451903.3,40888,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691318,668068.00
06/23/2016 10:15,2,4.875,ACTIVE,213.06,350.17,59.949,1466691304,"274151322000083","219011344069620",28.19,42.50,0,332.13,376.31,139.1,132.4,0.557,718368.4,718368.4,29672,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691319,668069.00
06/23/2016 10:15,2,5.301,ACTIVE,213.74,349.86,59.954,1466691304,"274151322000076","219011344069620",28.47,43.40,0,334.24,379.32,152.8,145.6,0.610,765356.2,765356.2,29678,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691320,668070.00
06/23/2016 10:15,2,5.299,ACTIVE,216.45,360.08,59.965,1466691304,"201051344000868","219011344069620",29.14,29.00,0,337.84,395.85,156.4,149.0,0.716,447354.7,447354.7,35981,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691321,668071.00
06/23/2016 10:15,2,5.174,ACTIVE,213.06,349.86,59.954,1466691304,"274151322000095","219011344069620",28.63,42.00,0,332.13,377.82,150.0,142.9,0.566,757491.8,757491.8,29592,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691322,668072.00
06/23/2016 10:15,2,5.396,ACTIVE,217.58,362.19,59.949,1466691304,"201051344000988","219011344069620",28.57,30.50,0,336.94,395.85,156.2,148.8,0.712,444264.0,444264.0,36273,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691323,668073.00
06/23/2016 10:15,2,5.273,ACTIVE,215.77,357.98,59.975,1466691304,"201051344001025","219011344069620",28.82,35.80,0,338.14,392.85,153.9,146.7,0.703,458085.6,458085.6,40782,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691324,668074.00
06/23/2016 10:15,2,5.254,ACTIVE,217.35,360.69,59.970,1466691304,"201051344000458","219011344069620",28.92,30.80,0,338.14,394.95,153.9,146.6,0.729,455103.8,455103.8,36197,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691325,668075.00
06/23/2016 10:15,2,5.240,ACTIVE,218.03,363.09,59.954,1466691304,"201051344000853","219011344069620",29.36,28.80,0,339.34,395.85,155.9,148.5,0.734,453927.6,453927.6,35796,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691326,668076.00
06/23/2016 10:15,2,5.252,ALERT,214.87,356.78,59.965,1466691304,"201051344000685","219011344069620",28.39,32.60,0,297.26,400.66,151.0,143.8,0.738,459072.9,459072.9,40636,0,0,0,L,1122011218,0,123.81,122.23,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691328,668077.00
06/23/2016 10:15,2,5.215,ACTIVE,215.77,357.38,59.959,1466691304,"201051344000917","219011344069620",28.65,32.40,0,337.54,392.85,151.2,144.0,0.716,455872.2,455872.2,40631,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691329,668078.00
06/23/2016 10:15,2,5.104,ALERT,214.87,357.08,59.959,1466691304,"201051344001145","219011344069620",28.96,32.00,0,302.98,395.85,149.7,142.6,0.703,461091.0,461091.0,40487,0,0,0,L,1122011218,0,123.14,122.23,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691330,668079.00
06/23/2016 10:15,2,5.328,ACTIVE,216.00,357.08,59.959,1466691304,"201051344000651","219011344069620",28.35,32.00,0,338.74,394.65,152.9,145.6,0.698,453661.6,453661.6,40837,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691331,668080.00
06/23/2016 10:15,2,4.883,ACTIVE,212.83,360.99,59.938,1466691304,"274151322000088","219011344069620",27.41,39.00,0,332.43,375.11,135.6,129.0,0.517,693745.0,693745.0,29322,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691332,668081.00
06/23/2016 10:15,2,3.293,ACTIVE,213.74,423.20,59.954,1466691304,"274151322000068","219011344069620",38.47,43.00,0,394.35,447.55,129.1,122.7,0.495,588042.1,588042.1,30911,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691333,668082.00
06/23/2016 10:15,2,5.199,ACTIVE,215.54,356.78,59.965,1466691304,"201051344001135","219011344069620",28.80,32.20,0,338.14,392.25,151.7,144.5,0.712,449671.8,449671.8,40769,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691334,668083.00
06/23/2016 10:15,2,5.289,ACTIVE,215.77,358.88,59.959,1466691304,"201051344000594","219011344069620",28.88,35.80,0,338.14,396.15,154.8,147.5,0.712,459178.7,459178.7,36240,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691335,668084.00
06/23/2016 10:15,2,5.328,ACTIVE,215.77,357.68,59.959,1466691304,"201051344001203","219011344069620",28.88,35.20,0,339.04,394.95,155.8,148.5,0.742,456952.5,456952.5,40810,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691337,668085.00
06/23/2016 10:15,2,4.904,ACTIVE,213.29,363.69,59.965,1466691304,"274151322000054","219011344069620",27.65,39.30,0,332.73,375.71,137.3,130.6,0.517,708464.5,708464.5,29351,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691338,668086.00
06/23/2016 10:15,2,5.285,ACTIVE,216.67,357.38,59.954,1466691304,"201051344000867","219011344069620",29.02,32.00,0,338.44,395.25,155.5,148.1,0.716,446522.6,446522.6,36243,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691339,668087.00
06/23/2016 10:15,2,5.363,ACTIVE,216.00,358.58,59.954,1466691304,"201051344001093","219011344069620",28.69,33.80,0,338.14,395.25,155.8,148.5,0.712,455225.1,455225.1,40691,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691340,668088.00
06/23/2016 10:15,2,5.354,ACTIVE,217.13,360.69,59.928,1466691304,"201051344000900","219011344069620",29.14,28.50,0,337.84,396.15,158.1,150.7,0.725,462333.1,462333.1,35631,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691340,668089.00
06/23/2016 10:15,2,5.207,ACTIVE,217.13,360.38,59.965,1466691304,"201051344000648","219011344069620",28.94,29.50,0,337.84,394.95,152.4,145.2,0.707,453646.8,453646.8,35929,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691341,668090.00
06/23/2016 10:15,2,5.305,ACTIVE,217.58,361.89,59.975,1466691304,"201051344000569","219011344069620",29.04,29.80,0,337.54,396.15,156.0,148.6,0.729,463318.3,463318.3,35560,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691342,668091.00
06/23/2016 10:15,2,5.301,ACTIVE,217.58,362.19,59.970,1466691304,"201051344000983","219011344069620",29.00,30.30,0,337.84,395.85,155.7,148.4,0.716,454979.4,454979.4,36041,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691343,668092.00
06/23/2016 10:15,2,5.336,ACTIVE,217.58,360.99,59.970,1466691304,"201051344001158","219011344069620",28.49,31.00,0,338.14,394.95,153.9,146.6,0.738,448847.5,448847.5,36308,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691344,668093.00
06/23/2016 10:15,2,5.305,ACTIVE,217.80,361.59,59.965,1466691304,"201051344000576","219011344069620",28.86,28.30,0,337.24,395.55,155.1,147.8,0.720,455944.0,455944.0,35708,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691345,668094.00
06/23/2016 10:15,2,4.830,ACTIVE,213.06,349.56,59.970,1466691304,"274151322000087","219011344069620",27.47,45.80,0,332.73,373.91,134.3,127.7,0.495,681737.5,681737.5,29474,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466691346,668095.00
06/23/2016 10:30,2,5.736,ACTIVE,218.71,364.29,59.975,1466692204,"201051344000645","219011344069620",28.41,31.30,0,337.84,401.56,165.1,157.5,0.747,455584.4,455584.4,35842,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692205,668096.00
06/23/2016 10:30,2,5.271,ACTIVE,213.96,364.89,59.975,1466692204,"274151322000085","219011344069620",26.84,40.00,0,333.03,379.62,143.2,136.3,0.557,709892.4,709892.4,29363,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692206,668097.00
06/23/2016 10:30,2,5.803,ACTIVE,217.80,363.39,59.986,1466692204,"201051344000633","219011344069620",27.87,35.20,0,337.24,400.06,163.7,156.1,0.769,446770.4,446770.4,36331,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692206,668098.00
06/23/2016 10:30,2,5.750,ACTIVE,218.93,365.19,59.975,1466692204,"201051344000469","219011344069620",28.82,28.80,0,337.24,403.37,167.9,160.1,0.787,448395.7,448395.7,36261,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692207,668099.00
06/23/2016 10:30,2,5.582,ACTIVE,215.77,360.99,59.970,1466692204,"201051344000646","219011344069620",28.47,36.80,0,333.63,397.66,161.0,153.5,0.769,451110.5,451110.5,40810,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692208,668100.00
06/23/2016 10:30,2,5.396,ACTIVE,213.96,367.90,59.949,1466692204,"274151322000052","219011344069620",27.71,44.50,0,332.13,380.52,151.6,144.4,0.601,724953.7,724953.7,29592,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692209,668101.00
06/23/2016 10:30,2,5.609,ACTIVE,217.35,361.59,59.959,1466692204,"201051344000585","219011344069620",28.61,35.40,0,337.54,396.15,162.5,154.9,0.760,458587.4,458587.4,40818,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692210,668102.00
06/23/2016 10:30,2,5.582,ACTIVE,215.54,359.48,59.986,1466692204,"201051344001230","219011344069620",28.77,37.30,0,332.13,397.35,162.6,155.0,0.760,454619.8,454619.8,40620,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692211,668103.00
06/23/2016 10:30,2,5.549,ACTIVE,217.35,360.38,60.007,1466692204,"201051344000582","219011344069620",28.43,32.20,0,337.24,397.96,159.7,152.2,0.738,447878.0,447878.0,40769,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692212,668104.00
06/23/2016 10:30,2,5.689,ACTIVE,216.00,359.48,59.975,1466692204,"201051344000955","219011344069620",28.43,35.20,0,332.73,397.66,163.7,156.1,0.778,460676.3,460676.3,40709,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692213,668105.00
06/23/2016 10:30,2,3.586,ACTIVE,213.96,419.60,59.970,1466692204,"274151322000094","219011344069620",38.15,43.20,0,388.94,448.15,138.4,131.7,0.548,588135.4,588135.4,30700,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692214,668106.00
06/23/2016 10:30,2,5.723,ACTIVE,218.71,365.19,59.975,1466692204,"201051344000579","219011344069620",28.33,34.80,0,337.24,402.16,164.2,156.5,0.778,462489.2,462489.2,16333,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692215,668107.00
06/23/2016 10:30,2,5.645,ACTIVE,215.77,360.38,59.959,1466692204,"201051344000890","219011344069620",28.37,40.00,0,333.33,397.35,162.3,154.7,0.751,457859.7,457859.7,40726,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692216,668108.00
06/23/2016 10:30,2,5.680,ACTIVE,216.67,361.59,60.012,1466692204,"201051344000438","219011344069620",28.13,35.40,0,336.94,397.66,161.8,154.2,0.756,459756.3,459756.3,40731,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692216,668109.00
06/23/2016 10:30,2,5.549,ACTIVE,216.00,360.99,60.002,1466692204,"201051344000417","219011344069620",28.23,40.20,0,334.54,396.45,158.6,151.1,0.751,451939.8,451939.8,40889,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692217,668110.00
06/23/2016 10:30,2,5.314,ACTIVE,213.51,368.80,59.970,1466692204,"274151322000083","219011344069620",27.71,44.00,0,332.43,378.72,149.2,142.0,0.592,718402.6,718402.6,29673,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692218,668111.00
06/23/2016 10:30,2,5.645,ACTIVE,214.64,351.37,59.965,1466692204,"274151322000076","219011344069620",28.49,44.50,0,333.33,385.03,162.9,155.3,0.650,765393.7,765393.7,29679,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692219,668112.00
06/23/2016 10:30,2,5.797,ACTIVE,217.58,362.49,59.959,1466692204,"201051344000868","219011344069620",28.45,30.30,0,337.84,398.56,167.0,159.3,0.760,447393.2,447393.2,35982,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692220,668113.00
06/23/2016 10:30,2,5.600,ACTIVE,213.74,365.49,59.970,1466692204,"274151322000095","219011344069620",28.23,43.40,0,332.13,381.12,160.0,152.5,0.605,757528.6,757528.6,29593,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692221,668114.00
06/23/2016 10:30,2,5.775,ACTIVE,218.71,363.99,60.007,1466692204,"201051344000988","219011344069620",28.43,31.80,0,336.64,403.37,166.3,158.6,0.769,444302.2,444302.2,36274,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692222,668115.00
06/23/2016 10:30,2,5.691,ACTIVE,216.90,361.59,59.986,1466692204,"201051344001025","219011344069620",28.49,36.50,0,337.84,398.26,164.1,156.5,0.729,458123.4,458123.4,40783,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692223,668116.00
06/23/2016 10:30,2,5.635,ACTIVE,218.71,363.69,59.986,1466692204,"201051344000458","219011344069620",28.80,32.40,0,338.14,401.56,164.3,156.7,0.795,455141.6,455141.6,36198,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692224,668117.00
06/23/2016 10:30,2,5.723,ACTIVE,218.93,364.59,59.975,1466692204,"201051344000853","219011344069620",28.78,30.30,0,333.03,405.77,166.8,159.0,0.782,453965.9,453965.9,35797,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692225,668118.00
06/23/2016 10:30,2,5.617,ACTIVE,216.00,360.69,59.981,1466692204,"201051344000685","219011344069620",28.31,33.50,0,336.94,397.35,161.0,153.5,0.800,459109.9,459109.9,40638,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692226,668119.00
06/23/2016 10:30,2,5.619,ACTIVE,216.90,362.19,59.965,1466692204,"201051344000917","219011344069620",28.39,33.30,0,337.24,396.75,161.5,154.0,0.747,455909.4,455909.4,40632,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692227,668120.00
06/23/2016 10:30,2,5.572,ALERT,216.00,359.48,59.975,1466692204,"201051344001145","219011344069620",28.35,33.00,0,304.78,399.46,159.9,152.5,0.747,461127.7,461127.7,40489,0,0,0,L,1122011218,0,123.81,122.91,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692229,668121.00
06/23/2016 10:30,2,5.695,ACTIVE,216.90,361.89,59.996,1466692204,"201051344000651","219011344069620",28.27,32.80,0,337.84,397.05,163.1,155.5,0.738,453699.0,453699.0,40838,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692230,668122.00
06/23/2016 10:30,2,5.271,ACTIVE,213.96,367.90,60.007,1466692204,"274151322000088","219011344069620",27.04,40.40,0,332.13,377.52,144.3,137.3,0.539,693778.2,693778.2,29323,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692231,668123.00
06/23/2016 10:30,2,3.670,ACTIVE,214.87,405.17,59.981,1466692204,"274151322000068","219011344069620",36.92,45.50,0,387.74,448.75,137.3,130.6,0.530,588073.7,588073.7,30912,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692232,668124.00
06/23/2016 10:30,2,5.643,ACTIVE,216.67,361.29,59.986,1466692204,"201051344001135","219011344069620",28.29,32.80,0,337.84,397.35,161.8,154.2,0.756,449709.0,449709.0,40770,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692232,668125.00
06/23/2016 10:30,2,5.748,ACTIVE,216.90,362.79,59.975,1466692204,"201051344000594","219011344069620",28.27,37.80,0,337.24,398.56,164.6,157.0,0.760,459216.6,459216.6,36241,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692233,668126.00
06/23/2016 10:30,2,5.711,ACTIVE,217.13,360.38,60.012,1466692204,"201051344001203","219011344069620",28.69,36.50,0,337.84,397.96,166.0,158.3,0.769,456990.7,456990.7,40811,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692234,668127.00
06/23/2016 10:30,2,5.277,ACTIVE,213.96,367.00,59.965,1466692204,"274151322000054","219011344069620",27.33,40.80,0,332.13,378.72,146.1,139.1,0.561,708498.0,708498.0,29352,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692235,668128.00
06/23/2016 10:30,2,5.625,ACTIVE,217.80,359.78,59.991,1466692204,"201051344000867","219011344069620",29.02,33.30,0,337.84,397.35,165.4,157.7,0.760,446560.6,446560.6,36244,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692236,668129.00
06/23/2016 10:30,2,5.652,ACTIVE,216.90,361.29,59.944,1466692204,"201051344001093","219011344069620",29.02,35.40,0,337.24,398.26,166.1,158.4,0.756,455263.3,455263.3,40692,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692237,668130.00
06/23/2016 10:30,2,5.783,ACTIVE,218.26,364.59,59.975,1466692204,"201051344000900","219011344069620",28.84,29.30,0,336.94,403.97,169.0,161.2,0.769,462371.9,462371.9,35632,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692238,668131.00
06/23/2016 10:30,2,5.662,ACTIVE,218.26,363.09,59.986,1466692204,"201051344000648","219011344069620",28.39,31.50,0,337.84,401.26,162.7,155.1,0.756,453684.2,453684.2,35930,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692239,668132.00
06/23/2016 10:30,2,5.764,ACTIVE,218.48,362.79,59.970,1466692204,"201051344000569","219011344069620",28.51,31.00,0,333.03,402.16,166.3,158.6,0.773,463356.5,463356.5,35561,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692240,668133.00
06/23/2016 10:30,2,5.646,ACTIVE,218.71,362.79,59.970,1466692204,"201051344000983","219011344069620",29.10,31.00,0,336.94,403.37,166.5,158.8,0.782,455017.6,455017.6,36042,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692241,668134.00
06/23/2016 10:30,2,5.744,ACTIVE,218.93,362.79,59.975,1466692204,"201051344001158","219011344069620",28.23,32.80,0,337.54,402.16,164.2,156.6,0.765,448885.1,448885.1,36309,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692242,668135.00
06/23/2016 10:30,2,5.682,ACTIVE,218.71,365.19,59.965,1466692204,"201051344000576","219011344069620",28.77,29.80,0,337.24,402.77,165.6,157.9,0.756,455982.0,455982.0,35709,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692242,668136.00
06/23/2016 10:30,2,5.256,ACTIVE,213.74,349.86,59.970,1466692204,"274151322000087","219011344069620",26.88,49.50,0,331.23,378.12,143.1,136.2,0.526,681770.3,681770.3,29475,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466692243,668137.00
06/23/2016 10:45,2,6.098,ACTIVE,218.48,363.99,59.933,1466693103,"201051344000645","219011344069620",28.35,32.60,0,339.34,404.27,174.9,166.9,0.791,455624.9,455624.9,35843,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693105,668138.00
06/23/2016 10:45,2,5.619,ACTIVE,213.74,352.87,59.938,1466693103,"274151322000085","219011344069620",26.58,42.30,0,333.63,379.62,151.3,144.1,0.588,709927.3,709927.3,29364,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693105,668139.00
06/23/2016 10:45,2,6.096,ACTIVE,217.58,364.29,59.949,1466693103,"201051344000633","219011344069620",28.13,36.00,0,336.94,403.67,173.6,165.6,0.822,446810.6,446810.6,36332,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693106,668140.00
06/23/2016 10:45,2,6.119,ACTIVE,218.93,365.19,59.938,1466693103,"201051344000469","219011344069620",28.69,29.30,0,338.74,406.67,177.7,169.6,0.840,448436.8,448436.8,36262,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693107,668141.00
06/23/2016 10:45,2,5.973,ACTIVE,215.54,360.99,59.954,1466693103,"201051344000646","219011344069620",28.23,38.60,0,337.84,400.96,170.6,162.8,0.809,451149.9,451149.9,40811,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693108,668142.00
06/23/2016 10:45,2,5.721,ACTIVE,213.74,348.66,59.944,1466693103,"274151322000052","219011344069620",27.75,47.50,0,332.73,381.73,160.7,153.2,0.628,724990.8,724990.8,29593,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693109,668143.00
06/23/2016 10:45,2,6.014,ACTIVE,216.90,363.69,59.938,1466693103,"201051344000585","219011344069620",28.39,36.80,0,337.24,399.76,172.8,164.9,0.809,458627.3,458627.3,40819,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693110,668144.00
06/23/2016 10:45,2,5.938,ACTIVE,215.54,359.18,59.954,1466693103,"201051344001230","219011344069620",28.65,38.60,0,336.34,399.76,172.2,164.2,0.804,454659.6,454659.6,40621,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693111,668145.00
06/23/2016 10:45,2,5.961,ACTIVE,217.13,361.89,59.959,1466693103,"201051344000582","219011344069620",28.09,34.00,0,337.24,400.96,169.6,161.8,0.773,447917.1,447917.1,40770,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693112,668146.00
06/23/2016 10:45,2,6.100,ACTIVE,215.77,360.69,59.912,1466693103,"201051344000955","219011344069620",28.01,36.00,0,337.54,400.66,172.9,165.0,0.822,460716.3,460716.3,40710,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693113,668147.00
06/23/2016 10:45,2,3.744,ACTIVE,213.29,422.00,59.912,1466693103,"274151322000094","219011344069620",38.74,44.30,0,387.74,450.26,147.5,140.4,0.579,588169.3,588169.3,30701,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693114,668148.00
06/23/2016 10:45,2,6.102,ACTIVE,218.48,364.59,59.933,1466693103,"201051344000579","219011344069620",28.13,37.00,0,339.04,404.87,173.7,165.7,0.818,462529.4,462529.4,16334,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693114,668149.00
06/23/2016 10:45,2,6.068,ACTIVE,215.32,359.48,59.917,1466693103,"201051344000890","219011344069620",27.93,41.30,0,338.44,400.66,171.7,163.8,0.791,457899.4,457899.4,40727,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693115,668150.00
06/23/2016 10:45,2,6.018,ACTIVE,216.45,362.19,59.938,1466693103,"201051344000438","219011344069620",28.05,37.30,0,337.84,400.36,171.1,163.2,0.809,459795.8,459795.8,40732,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693116,668151.00
06/23/2016 10:45,2,5.994,ACTIVE,215.77,359.18,59.954,1466693103,"201051344000417","219011344069620",27.65,41.80,0,337.84,399.46,167.8,160.0,0.800,451978.6,451978.6,40890,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693117,668152.00
06/23/2016 10:45,2,5.600,ACTIVE,212.83,351.67,59.949,1466693103,"274151322000083","219011344069620",27.87,46.20,0,332.43,380.82,158.0,150.6,0.628,718439.0,718439.0,29674,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693118,668153.00
06/23/2016 10:45,2,6.057,ACTIVE,214.19,359.78,59.944,1466693103,"274151322000076","219011344069620",28.11,46.40,0,333.03,387.14,172.4,164.5,0.685,765433.6,765433.6,29680,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693119,668154.00
06/23/2016 10:45,2,6.172,ACTIVE,217.35,362.49,59.959,1466693103,"201051344000868","219011344069620",28.33,31.30,0,336.94,401.26,177.1,169.0,0.804,447434.1,447434.1,35983,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693120,668155.00
06/23/2016 10:45,2,5.980,ACTIVE,213.29,366.70,59.949,1466693103,"274151322000095","219011344069620",28.05,46.00,0,331.53,383.53,169.8,162.0,0.645,757567.8,757567.8,29594,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693121,668156.00
06/23/2016 10:45,2,6.221,ACTIVE,218.48,364.29,59.954,1466693103,"201051344000988","219011344069620",27.95,33.00,0,342.05,406.37,176.2,168.1,0.809,444343.0,444343.0,36275,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693122,668157.00
06/23/2016 10:45,2,6.113,ACTIVE,216.67,360.99,59.949,1466693103,"201051344001025","219011344069620",28.21,37.80,0,337.24,401.26,174.8,166.8,0.782,458163.6,458163.6,40784,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693123,668158.00
06/23/2016 10:45,2,6.104,ACTIVE,218.48,363.09,59.944,1466693103,"201051344000458","219011344069620",28.17,33.00,0,336.34,407.27,174.2,166.2,0.840,455181.9,455181.9,36199,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693124,668159.00
06/23/2016 10:45,2,6.049,ALERT,218.93,367.00,59.954,1466693103,"201051344000853","219011344069620",28.86,31.30,0,307.48,406.67,176.7,168.6,0.835,454006.7,454006.7,35798,0,0,0,L,1122011218,0,124.72,124.49,0002,29,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693125,668160.00
06/23/2016 10:45,2,5.961,ACTIVE,215.54,360.08,59.959,1466693103,"201051344000685","219011344069620",28.23,35.40,0,337.84,399.46,170.4,162.5,0.849,459149.3,459149.3,40639,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693126,668161.00
06/23/2016 10:45,2,5.979,ACTIVE,216.67,360.99,59.928,1466693103,"201051344000917","219011344069620",28.31,34.30,0,337.24,400.06,171.3,163.5,0.804,455948.9,455948.9,40633,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693127,668162.00
06/23/2016 10:45,2,5.912,ACTIVE,215.77,360.08,59.949,1466693103,"201051344001145","219011344069620",28.31,34.80,0,337.54,399.76,169.4,161.6,0.778,461166.8,461166.8,40491,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693128,668163.00
06/23/2016 10:45,2,6.053,ACTIVE,217.13,360.08,59.949,1466693103,"201051344000651","219011344069620",28.21,34.50,0,336.94,400.36,172.9,165.0,0.787,453738.9,453738.9,40839,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693129,668164.00
06/23/2016 10:45,2,5.648,ACTIVE,213.29,356.48,59.938,1466693103,"274151322000088","219011344069620",26.68,41.80,0,332.43,379.32,152.5,145.3,0.579,693813.4,693813.4,29324,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693130,668165.00
06/23/2016 10:45,2,3.795,ACTIVE,214.41,419.30,59.933,1466693103,"274151322000068","219011344069620",38.39,46.80,0,388.34,446.35,147.2,140.1,0.552,588107.6,588107.6,30913,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693131,668166.00
06/23/2016 10:45,2,6.037,ACTIVE,216.45,362.49,59.922,1466693103,"201051344001135","219011344069620",28.07,34.30,0,337.54,400.36,171.7,163.8,0.795,449748.6,449748.6,40771,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693132,668167.00
06/23/2016 10:45,2,6.105,ACTIVE,216.67,363.39,59.949,1466693103,"201051344000594","219011344069620",28.23,38.80,0,336.34,402.16,174.6,166.6,0.826,459256.9,459256.9,36242,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693133,668168.00
06/23/2016 10:45,2,6.137,ACTIVE,216.67,359.78,59.944,1466693103,"201051344001203","219011344069620",28.29,38.00,0,337.54,401.86,175.8,167.7,0.822,457031.3,457031.3,40812,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693134,668169.00
06/23/2016 10:45,2,5.672,ACTIVE,213.51,364.59,59.917,1466693103,"274151322000054","219011344069620",26.94,41.80,0,332.13,380.82,154.6,147.3,0.597,708533.7,708533.7,29353,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693135,668170.00
06/23/2016 10:45,2,6.096,ACTIVE,217.80,363.09,59.901,1466693103,"201051344000867","219011344069620",28.43,34.50,0,337.24,400.06,175.7,167.6,0.804,446601.3,446601.3,36245,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693136,668171.00
06/23/2016 10:45,2,6.064,ACTIVE,216.90,359.78,59.959,1466693103,"201051344001093","219011344069620",28.63,36.80,0,336.64,401.26,175.8,167.8,0.804,455304.0,455304.0,40693,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693137,668172.00
06/23/2016 10:45,2,6.102,ALERT,218.03,365.19,59.954,1466693103,"201051344000900","219011344069620",28.96,30.80,0,305.38,406.37,178.9,170.8,0.818,462413.1,462413.1,35633,0,0,0,L,1122011218,0,124.27,124.04,0002,27,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693139,668173.00
06/23/2016 10:45,2,5.971,ACTIVE,218.26,364.59,59.970,1466693103,"201051344000648","219011344069620",28.53,32.80,0,338.44,404.27,172.5,164.6,0.800,453724.1,453724.1,35931,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693140,668174.00
06/23/2016 10:45,2,6.104,ACTIVE,218.48,364.59,59.954,1466693103,"201051344000569","219011344069620",28.57,32.00,0,337.84,405.17,176.5,168.4,0.822,463397.3,463397.3,35562,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693141,668175.00
06/23/2016 10:45,2,6.012,ACTIVE,218.71,363.99,59.944,1466693103,"201051344000983","219011344069620",28.94,32.00,0,324.32,425.01,176.3,168.2,0.826,455058.4,455058.4,36043,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693142,668176.00
06/23/2016 10:45,2,6.068,ACTIVE,218.71,363.69,59.996,1466693103,"201051344001158","219011344069620",28.21,34.30,0,339.34,404.57,173.3,165.3,0.813,448925.2,448925.2,36310,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693142,668177.00
06/23/2016 10:45,2,6.076,ACTIVE,218.48,365.19,59.991,1466693103,"201051344000576","219011344069620",28.53,30.80,0,331.53,411.18,175.7,167.6,0.804,456022.6,456022.6,35710,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693143,668178.00
06/23/2016 10:45,2,5.613,ACTIVE,213.51,348.66,59.938,1466693103,"274151322000087","219011344069620",26.68,51.50,0,332.73,379.02,151.6,144.4,0.561,681805.3,681805.3,29476,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466693144,668179.00
06/23/2016 11:00,2,6.424,ACTIVE,220.06,367.30,59.996,1466694003,"201051344000645","219011344069620",28.03,33.80,0,342.65,422.60,182.3,174.0,0.822,455667.5,455667.5,35844,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694004,668180.00
06/23/2016 11:00,2,5.947,ACTIVE,215.09,351.07,59.996,1466694003,"274151322000085","219011344069620",26.18,43.00,0,333.63,385.63,157.4,150.0,0.605,709964.1,709964.1,29365,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694005,668181.00
06/23/2016 11:00,2,6.438,ACTIVE,218.93,364.59,59.991,1466694003,"201051344000633","219011344069620",27.75,38.20,0,336.94,415.09,181.0,172.8,0.862,446852.9,446852.9,36333,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694006,668182.00
06/23/2016 11:00,2,6.488,ACTIVE,220.29,368.20,60.028,1466694003,"201051344000469","219011344069620",28.21,31.00,0,339.04,432.22,185.2,176.9,0.862,448480.1,448480.1,36263,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694007,668183.00
06/23/2016 11:00,2,6.307,ACTIVE,217.35,363.39,59.996,1466694003,"201051344000646","219011344069620",27.79,40.20,0,336.34,409.98,177.5,169.4,0.840,451191.5,451191.5,40812,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694008,668184.00
06/23/2016 11:00,2,6.023,ACTIVE,215.09,366.10,59.996,1466694003,"274151322000052","219011344069620",27.45,49.30,0,333.33,387.74,167.5,159.8,0.654,725030.0,725030.0,29594,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694009,668185.00
06/23/2016 11:00,2,6.336,ACTIVE,218.48,363.39,59.996,1466694003,"201051344000585","219011344069620",28.07,37.80,0,336.64,406.97,180.0,171.8,0.835,458669.4,458669.4,40820,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694010,668186.00
06/23/2016 11:00,2,6.326,ACTIVE,216.90,361.59,59.996,1466694003,"201051344001230","219011344069620",28.07,40.20,0,336.34,409.68,179.7,171.5,0.844,454701.6,454701.6,40622,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694011,668187.00
06/23/2016 11:00,2,6.225,ACTIVE,218.48,365.80,59.991,1466694003,"201051344000582","219011344069620",28.05,35.60,0,336.64,409.68,176.8,168.7,0.804,447958.4,447958.4,40771,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694012,668188.00
06/23/2016 11:00,2,6.297,ACTIVE,217.35,363.39,59.996,1466694003,"201051344000955","219011344069620",28.09,38.00,0,337.24,409.08,179.2,171.0,0.862,460758.4,460758.4,40711,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694012,668189.00
06/23/2016 11:00,2,3.986,ACTIVE,215.09,425.91,60.007,1466694003,"274151322000094","219011344069620",38.15,46.20,0,386.83,447.85,152.8,145.5,0.588,588205.3,588205.3,30702,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694013,668190.00
06/23/2016 11:00,2,6.461,ACTIVE,220.29,367.30,60.028,1466694003,"201051344000579","219011344069620",27.69,38.60,0,342.95,429.52,181.2,173.0,0.844,462571.8,462571.8,16335,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694014,668191.00
06/23/2016 11:00,2,6.377,ACTIVE,217.35,363.39,60.012,1466694003,"201051344000890","219011344069620",27.73,43.20,0,337.84,407.87,179.2,171.0,0.818,457941.2,457941.2,40728,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694015,668192.00
06/23/2016 11:00,2,6.350,ACTIVE,218.03,363.69,59.975,1466694003,"201051344000438","219011344069620",27.67,38.40,0,336.94,407.57,178.0,169.8,0.844,459837.4,459837.4,40733,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694016,668193.00
06/23/2016 11:00,2,6.275,ACTIVE,217.58,361.29,60.002,1466694003,"201051344000417","219011344069620",27.51,43.40,0,336.94,409.38,174.8,166.8,0.835,452019.5,452019.5,40891,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694017,668194.00
06/23/2016 11:00,2,5.963,ACTIVE,214.64,364.59,60.002,1466694003,"274151322000083","219011344069620",27.31,48.50,0,332.13,386.83,164.9,157.2,0.650,718477.5,718477.5,29675,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694018,668195.00
06/23/2016 11:00,2,6.330,ACTIVE,215.77,362.49,59.991,1466694003,"274151322000076","219011344069620",27.97,48.50,0,337.54,390.74,179.3,171.1,0.725,765475.6,765475.6,29681,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694019,668196.00
06/23/2016 11:00,2,6.531,ACTIVE,219.16,366.10,60.002,1466694003,"201051344000868","219011344069620",27.87,32.60,0,336.94,421.70,184.2,175.9,0.840,447477.2,447477.2,35984,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694020,668197.00
06/23/2016 11:00,2,6.316,ACTIVE,214.64,365.80,60.002,1466694003,"274151322000095","219011344069620",27.67,47.50,0,332.13,390.14,176.9,168.8,0.672,757609.2,757609.2,29595,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694021,668198.00
06/23/2016 11:00,2,6.533,ACTIVE,220.52,370.60,60.012,1466694003,"201051344000988","219011344069620",27.69,34.30,0,341.45,423.81,183.2,174.9,0.853,444385.8,444385.8,36276,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694021,668199.00
06/23/2016 11:00,2,6.447,ACTIVE,218.26,361.59,60.002,1466694003,"201051344001025","219011344069620",27.81,39.50,0,336.94,408.18,181.7,173.4,0.818,458206.1,458206.1,40785,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694022,668200.00
06/23/2016 11:00,2,6.408,ACTIVE,220.29,367.00,60.012,1466694003,"201051344000458","219011344069620",28.01,34.30,0,341.15,428.01,181.8,173.6,0.862,455224.4,455224.4,36200,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694023,668201.00
06/23/2016 11:00,2,6.443,ACTIVE,220.74,368.20,60.002,1466694003,"201051344000853","219011344069620",28.27,32.60,0,342.65,427.71,184.4,176.1,0.857,454049.7,454049.7,35800,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694024,668202.00
06/23/2016 11:00,2,6.354,ACTIVE,217.13,360.69,60.018,1466694003,"201051344000685","219011344069620",27.71,36.30,0,337.24,408.18,178.2,170.1,0.853,459190.9,459190.9,40640,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694025,668203.00
