ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 11:00,2,6.303,ACTIVE,218.26,361.59,60.012,1466694003,"201051344000917","219011344069620",28.07,36.30,0,336.04,409.08,179.2,171.1,0.835,455990.7,455990.7,40634,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694026,668204.00
06/23/2016 11:00,2,6.336,ACTIVE,217.35,363.99,60.018,1466694003,"201051344001145","219011344069620",27.61,35.80,0,337.24,407.87,177.4,169.3,0.826,461208.2,461208.2,40492,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694027,668205.00
06/23/2016 11:00,2,6.219,ACTIVE,218.71,365.19,59.996,1466694003,"201051344000651","219011344069620",28.45,35.60,0,337.24,406.07,179.2,171.0,0.813,453781.0,453781.0,40840,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694028,668206.00
06/23/2016 11:00,2,5.963,ACTIVE,214.64,352.87,60.007,1466694003,"274151322000088","219011344069620",26.22,44.00,0,332.43,385.63,158.2,150.8,0.601,693850.4,693850.4,29325,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694029,668207.00
06/23/2016 11:00,2,4.084,ACTIVE,216.00,405.77,60.002,1466694003,"274151322000068","219011344069620",37.43,47.80,0,388.94,448.15,154.2,146.9,0.583,588143.4,588143.4,30914,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694030,668208.00
06/23/2016 11:00,2,6.348,ACTIVE,218.26,363.39,60.007,1466694003,"201051344001135","219011344069620",27.75,35.60,0,336.94,408.48,178.2,170.1,0.818,449790.4,449790.4,40772,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694031,668209.00
06/23/2016 11:00,2,6.502,ACTIVE,218.26,365.19,59.996,1466694003,"201051344000594","219011344069620",27.55,41.30,0,336.04,424.71,181.5,173.2,0.826,459299.4,459299.4,36243,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694032,668210.00
06/23/2016 11:00,2,6.486,ACTIVE,218.48,363.99,60.012,1466694003,"201051344001203","219011344069620",27.89,39.50,0,336.64,413.89,183.3,175.0,0.853,457074.1,457074.1,40813,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694033,668211.00
06/23/2016 11:00,2,5.961,ACTIVE,215.09,351.07,60.007,1466694003,"274151322000054","219011344069620",26.56,43.20,0,333.03,386.83,160.3,152.8,0.610,708571.3,708571.3,29354,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694034,668212.00
06/23/2016 11:00,2,6.439,ACTIVE,219.16,365.19,60.002,1466694003,"201051344000867","219011344069620",27.99,36.30,0,337.24,409.08,182.5,174.2,0.831,446644.0,446644.0,36246,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694035,668213.00
06/23/2016 11:00,2,6.457,ACTIVE,218.26,364.29,60.012,1466694003,"201051344001093","219011344069620",27.95,38.00,0,336.04,414.19,182.8,174.5,0.835,455346.8,455346.8,40694,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694036,668214.00
06/23/2016 11:00,2,6.508,ACTIVE,219.84,368.50,60.044,1466694003,"201051344000900","219011344069620",28.41,31.80,0,338.44,421.40,187.2,178.8,0.840,462456.8,462456.8,35635,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694037,668215.00
06/23/2016 11:00,2,6.330,ACTIVE,219.84,368.50,59.991,1466694003,"201051344000648","219011344069620",28.05,34.50,0,342.65,409.08,179.8,171.6,0.804,453766.0,453766.0,35932,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694038,668216.00
06/23/2016 11:00,2,6.381,ACTIVE,220.06,366.40,60.012,1466694003,"201051344000569","219011344069620",28.51,33.00,0,338.14,413.59,184.3,176.0,0.853,463440.4,463440.4,35563,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694039,668217.00
06/23/2016 11:00,2,6.359,ACTIVE,220.29,368.20,60.002,1466694003,"201051344000983","219011344069620",28.57,33.30,0,339.04,421.40,184.1,175.8,0.835,455101.3,455101.3,36044,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694040,668218.00
06/23/2016 11:00,2,6.379,ACTIVE,220.52,368.50,60.007,1466694003,"201051344001158","219011344069620",27.87,35.80,0,342.05,429.22,180.1,171.9,0.835,448967.3,448967.3,36311,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694041,668219.00
06/23/2016 11:00,2,6.363,ACTIVE,220.29,368.80,60.002,1466694003,"201051344000576","219011344069620",28.39,32.20,0,342.35,429.52,183.1,174.8,0.835,456065.3,456065.3,35711,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694042,668220.00
06/23/2016 11:00,2,5.906,ACTIVE,215.32,364.29,59.996,1466694003,"274151322000087","219011344069620",26.32,53.50,0,332.43,384.73,157.4,150.0,0.583,681842.1,681842.1,29477,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694042,668221.00
06/23/2016 11:15,2,6.752,ACTIVE,220.29,368.80,59.996,1466694904,"201051344000645","219011344069620",27.95,34.30,0,342.65,410.58,191.1,182.5,0.857,455712.2,455712.2,35845,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694905,668222.00
06/23/2016 11:15,2,6.221,ACTIVE,215.09,370.30,59.991,1466694904,"274151322000085","219011344069620",25.72,45.80,0,338.14,386.83,162.0,154.5,0.619,710002.2,710002.2,29366,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694906,668223.00
06/23/2016 11:15,2,6.781,ACTIVE,219.16,367.60,59.981,1466694904,"201051344000633","219011344069620",27.45,39.80,0,341.75,409.68,188.3,179.9,0.893,446897.0,446897.0,36334,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694907,668224.00
06/23/2016 11:15,2,6.807,ACTIVE,220.52,371.81,59.991,1466694904,"201051344000469","219011344069620",27.89,32.40,0,342.35,411.78,192.3,183.7,0.884,448525.4,448525.4,36264,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694908,668225.00
06/23/2016 11:15,2,6.627,ACTIVE,217.13,365.19,59.981,1466694904,"201051344000646","219011344069620",27.29,42.30,0,336.34,404.27,183.0,174.7,0.862,451234.6,451234.6,40813,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694909,668226.00
06/23/2016 11:15,2,6.348,ACTIVE,214.64,351.97,59.981,1466694904,"274151322000052","219011344069620",27.15,51.00,0,337.24,389.84,174.7,166.7,0.689,725070.7,725070.7,29595,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694910,668227.00
06/23/2016 11:15,2,6.674,ACTIVE,218.48,363.99,59.981,1466694904,"201051344000585","219011344069620",27.45,40.40,0,337.84,403.37,185.4,177.0,0.862,458713.2,458713.2,40821,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694911,668228.00
06/23/2016 11:15,2,6.561,ACTIVE,216.90,362.19,59.991,1466694904,"201051344001230","219011344069620",28.01,41.50,0,337.24,405.17,186.2,177.8,0.849,454745.4,454745.4,40623,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694912,668229.00
06/23/2016 11:15,2,6.623,ACTIVE,218.48,365.49,60.012,1466694904,"201051344000582","219011344069620",27.33,37.80,0,336.34,404.57,183.3,175.0,0.831,448001.5,448001.5,40772,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694912,668230.00
06/23/2016 11:15,2,6.725,ACTIVE,217.35,363.69,59.959,1466694904,"201051344000955","219011344069620",27.15,40.20,0,336.64,404.27,185.0,176.7,0.853,460802.0,460802.0,40712,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694913,668231.00
06/23/2016 11:15,2,4.301,ACTIVE,214.87,398.26,59.981,1466694904,"274151322000094","219011344069620",36.80,47.50,0,386.23,446.35,160.5,153.0,0.628,588242.8,588242.8,30703,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694914,668232.00
06/23/2016 11:15,2,6.670,ACTIVE,220.52,367.30,59.981,1466694904,"201051344000579","219011344069620",27.81,40.80,0,342.95,409.68,187.9,179.4,0.888,462615.9,462615.9,16336,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694915,668233.00
06/23/2016 11:15,2,6.656,ACTIVE,217.13,360.99,59.986,1466694904,"201051344000890","219011344069620",27.43,44.30,0,337.24,404.27,184.9,176.6,0.849,457984.7,457984.7,40729,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694916,668234.00
06/23/2016 11:15,2,6.670,ACTIVE,218.03,365.19,60.034,1466694904,"201051344000438","219011344069620",27.21,40.60,0,336.94,403.67,183.7,175.4,0.866,459880.6,459880.6,40734,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694917,668235.00
06/23/2016 11:15,2,6.574,ACTIVE,217.35,362.79,59.975,1466694904,"201051344000417","219011344069620",27.14,44.80,0,336.34,403.07,180.7,172.4,0.862,452062.0,452062.0,40892,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694918,668236.00
06/23/2016 11:15,2,6.285,ACTIVE,214.41,373.91,59.954,1466694904,"274151322000083","219011344069620",27.12,51.50,0,337.84,388.64,172.5,164.6,0.685,718517.7,718517.7,29676,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694919,668237.00
06/23/2016 11:15,2,6.643,ACTIVE,215.54,363.99,59.986,1466694904,"274151322000076","219011344069620",27.71,50.60,0,336.94,392.25,186.3,177.9,0.747,765519.2,765519.2,29682,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694920,668238.00
06/23/2016 11:15,2,6.793,ACTIVE,219.16,366.40,59.975,1466694904,"201051344000868","219011344069620",27.89,33.30,0,342.35,410.88,191.8,183.2,0.871,447522.3,447522.3,35985,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694921,668239.00
06/23/2016 11:15,2,6.604,ACTIVE,214.87,370.30,59.981,1466694904,"274151322000095","219011344069620",27.59,49.80,0,338.14,391.34,184.6,176.2,0.694,757652.3,757652.3,29596,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694921,668240.00
06/23/2016 11:15,2,6.904,ACTIVE,220.52,370.00,60.007,1466694904,"201051344000988","219011344069620",27.17,36.00,0,340.85,410.88,190.0,181.5,0.879,444430.5,444430.5,36277,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694922,668241.00
06/23/2016 11:15,2,6.709,ACTIVE,218.26,365.19,59.981,1466694904,"201051344001025","219011344069620",27.57,41.80,0,336.34,404.27,187.2,178.7,0.840,458250.2,458250.2,40786,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694923,668242.00
06/23/2016 11:15,2,6.762,ACTIVE,220.52,370.00,60.002,1466694904,"201051344000458","219011344069620",27.81,35.40,0,342.35,410.58,190.5,181.9,0.902,455268.9,455268.9,36201,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694924,668243.00
06/23/2016 11:15,2,6.779,ACTIVE,220.97,369.70,59.986,1466694904,"201051344000853","219011344069620",28.15,33.50,0,341.75,410.58,193.2,184.5,0.902,454094.9,454094.9,35801,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694925,668244.00
06/23/2016 11:15,2,6.768,ACTIVE,217.13,366.10,59.933,1466694904,"201051344000685","219011344069620",26.88,38.60,0,336.34,403.37,184.1,175.8,0.871,459234.3,459234.3,40641,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694926,668245.00
06/23/2016 11:15,2,6.746,ACTIVE,218.26,364.59,59.938,1466694904,"201051344000917","219011344069620",27.12,37.80,0,336.94,403.67,185.1,176.7,0.871,456034.3,456034.3,40635,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694927,668246.00
06/23/2016 11:15,2,6.625,ACTIVE,217.13,362.49,59.996,1466694904,"201051344001145","219011344069620",27.47,37.50,0,336.64,403.37,184.5,176.1,0.857,461251.4,461251.4,40493,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694928,668247.00
06/23/2016 11:15,2,6.738,ACTIVE,218.71,365.80,59.991,1466694904,"201051344000651","219011344069620",27.19,37.80,0,339.04,407.27,185.7,177.3,0.840,453824.7,453824.7,40841,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694929,668248.00
06/23/2016 11:15,2,6.252,ACTIVE,214.87,352.27,59.975,1466694904,"274151322000088","219011344069620",25.76,46.00,0,338.14,386.53,163.1,155.5,0.619,693888.7,693888.7,29326,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694930,668249.00
06/23/2016 11:15,2,4.287,ACTIVE,215.77,400.66,59.981,1466694904,"274151322000068","219011344069620",37.07,49.80,0,381.73,446.65,159.9,152.4,0.605,588180.8,588180.8,30915,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694931,668250.00
06/23/2016 11:15,2,6.666,ACTIVE,218.48,362.49,59.975,1466694904,"201051344001135","219011344069620",27.27,38.00,0,336.64,403.37,184.2,175.8,0.849,449833.8,449833.8,40773,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694932,668251.00
06/23/2016 11:15,2,6.777,ACTIVE,218.48,366.70,59.986,1466694904,"201051344000594","219011344069620",27.53,42.80,0,338.14,409.68,189.0,180.5,0.871,459343.7,459343.7,36244,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694933,668252.00
06/23/2016 11:15,2,6.764,ACTIVE,218.48,363.69,59.965,1466694904,"201051344001203","219011344069620",27.67,41.50,0,338.74,405.17,189.5,181.0,0.884,457118.7,457118.7,40814,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694934,668253.00
06/23/2016 11:15,2,6.279,ACTIVE,215.09,361.59,59.975,1466694904,"274151322000054","219011344069620",25.96,45.80,0,337.84,388.04,165.0,157.3,0.628,708610.0,708610.0,29355,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694935,668254.00
06/23/2016 11:15,2,6.775,ACTIVE,219.16,365.19,59.975,1466694904,"201051344000867","219011344069620",27.75,37.50,0,342.65,409.68,190.3,181.8,0.871,446688.6,446688.6,36247,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694935,668255.00
06/23/2016 11:15,2,6.717,ACTIVE,218.48,365.49,59.965,1466694904,"201051344001093","219011344069620",27.83,39.80,0,336.94,405.47,189.4,180.9,0.862,455391.3,455391.3,40695,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694936,668256.00
06/23/2016 11:15,2,6.727,ACTIVE,219.84,369.10,59.986,1466694904,"201051344000900","219011344069620",28.69,32.40,0,341.45,412.38,195.6,186.8,0.875,462502.6,462502.6,35636,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694937,668257.00
06/23/2016 11:15,2,6.633,ACTIVE,219.84,367.00,60.007,1466694904,"201051344000648","219011344069620",27.99,35.00,0,342.35,411.18,188.0,179.5,0.857,453810.1,453810.1,35933,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694938,668258.00
06/23/2016 11:15,2,6.785,ACTIVE,220.29,368.50,59.986,1466694904,"201051344000569","219011344069620",28.11,34.00,0,342.05,411.78,193.1,184.4,0.879,463485.5,463485.5,35564,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694939,668259.00
06/23/2016 11:15,2,6.771,ACTIVE,220.52,370.90,59.991,1466694904,"201051344000983","219011344069620",28.05,34.80,0,341.75,412.38,192.2,183.6,0.893,455146.3,455146.3,36045,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694940,668260.00
06/23/2016 11:15,2,6.842,ACTIVE,220.52,368.20,59.981,1466694904,"201051344001158","219011344069620",26.98,37.30,0,342.35,409.98,186.9,178.5,0.884,449011.3,449011.3,36312,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694941,668261.00
06/23/2016 11:15,2,6.736,ACTIVE,220.52,367.90,59.981,1466694904,"201051344000576","219011344069620",28.09,32.80,0,342.05,411.18,191.4,182.8,0.884,456110.1,456110.1,35712,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694942,668262.00
06/23/2016 11:15,2,6.217,ACTIVE,214.87,361.59,59.996,1466694904,"274151322000087","219011344069620",25.84,55.80,0,336.64,387.74,162.6,155.0,0.614,681880.3,681880.3,29478,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466694943,668263.00
06/23/2016 11:30,2,7.041,ACTIVE,220.74,369.10,59.991,1466695803,"201051344000645","219011344069620",27.77,35.60,0,342.35,412.38,197.9,189.1,0.884,455758.4,455758.4,35846,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695804,668264.00
06/23/2016 11:30,2,6.486,ACTIVE,215.54,355.28,59.996,1466695803,"274151322000085","219011344069620",25.29,47.50,0,338.74,387.44,166.0,158.3,0.636,710041.3,710041.3,29367,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695805,668265.00
06/23/2016 11:30,2,7.055,ACTIVE,219.84,369.40,59.991,1466695803,"201051344000633","219011344069620",27.29,41.00,0,341.75,412.08,194.9,186.2,0.928,446942.7,446942.7,36335,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695806,668266.00
06/23/2016 11:30,2,7.053,ACTIVE,221.42,370.00,60.002,1466695803,"201051344000469","219011344069620",27.87,33.80,0,341.45,413.59,199.1,190.2,0.919,448572.1,448572.1,36265,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695807,668267.00
06/23/2016 11:30,2,6.896,ACTIVE,217.35,366.10,59.991,1466695803,"201051344000646","219011344069620",27.10,44.30,0,336.04,406.07,189.1,180.6,0.893,451278.9,451278.9,40814,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695808,668268.00
06/23/2016 11:30,2,6.627,ACTIVE,215.32,351.97,60.002,1466695803,"274151322000052","219011344069620",26.74,52.80,0,336.64,391.04,179.4,171.3,0.698,725112.7,725112.7,29596,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695808,668269.00
06/23/2016 11:30,2,7.021,ACTIVE,218.71,364.89,59.996,1466695803,"201051344000585","219011344069620",26.94,42.30,0,336.94,404.57,191.6,183.0,0.888,458758.1,458758.1,40822,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695809,668270.00
06/23/2016 11:30,2,6.963,ACTIVE,216.90,362.19,60.002,1466695803,"201051344001230","219011344069620",27.23,44.00,0,336.94,406.67,192.1,183.5,0.884,454790.4,454790.4,40624,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695810,668271.00
06/23/2016 11:30,2,6.783,ACTIVE,218.48,365.80,59.996,1466695803,"201051344000582","219011344069620",27.49,38.80,0,336.34,405.77,188.8,180.3,0.866,448045.9,448045.9,40773,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695811,668272.00
06/23/2016 11:30,2,6.969,ACTIVE,217.35,362.79,59.991,1466695803,"201051344000955","219011344069620",26.96,42.30,0,336.94,405.77,190.2,181.7,0.897,460846.6,460846.6,40713,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695812,668273.00
06/23/2016 11:30,2,4.391,ACTIVE,215.54,409.08,60.002,1466695803,"274151322000094","219011344069620",37.59,49.50,0,383.83,440.34,167.3,159.5,0.658,588281.8,588281.8,30704,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695813,668274.00
06/23/2016 11:30,2,7.023,ACTIVE,220.74,369.40,59.991,1466695803,"201051344000579","219011344069620",27.33,42.30,0,342.05,411.78,194.5,185.8,0.910,462661.5,462661.5,16337,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695814,668275.00
06/23/2016 11:30,2,6.967,ACTIVE,217.13,362.79,59.991,1466695803,"201051344000890","219011344069620",27.02,46.40,0,337.24,406.07,190.6,182.0,0.871,458029.5,458029.5,40730,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695815,668276.00
06/23/2016 11:30,2,6.885,ACTIVE,217.80,361.89,59.970,1466695803,"201051344000438","219011344069620",27.21,42.50,0,327.02,417.49,189.7,181.2,0.897,459925.1,459925.1,40735,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695816,668277.00
06/23/2016 11:30,2,6.916,ACTIVE,217.35,363.09,60.002,1466695803,"201051344000417","219011344069620",26.60,46.80,0,333.63,405.77,186.4,178.0,0.888,452105.7,452105.7,40893,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695817,668278.00
06/23/2016 11:30,2,6.539,ACTIVE,214.87,361.29,59.991,1466695803,"274151322000083","219011344069620",26.88,52.80,0,334.84,389.84,177.7,169.6,0.703,718559.3,718559.3,29677,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695818,668279.00
06/23/2016 11:30,2,6.924,ACTIVE,216.00,358.28,59.991,1466695803,"274151322000076","219011344069620",27.39,53.30,0,337.84,394.05,191.9,183.3,0.778,765564.2,765564.2,29683,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695819,668280.00
06/23/2016 11:30,2,7.098,ACTIVE,219.39,367.30,59.991,1466695803,"201051344000868","219011344069620",27.65,34.50,0,342.35,413.29,198.8,190.0,0.906,447568.8,447568.8,35986,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695820,668281.00
06/23/2016 11:30,2,6.877,ACTIVE,214.87,366.10,59.991,1466695803,"274151322000095","219011344069620",27.39,52.00,0,333.93,393.45,190.8,182.3,0.720,757696.8,757696.8,29597,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695821,668282.00
06/23/2016 11:30,2,7.088,ACTIVE,220.97,371.81,60.002,1466695803,"201051344000988","219011344069620",27.41,36.80,0,340.55,412.38,197.0,188.2,0.915,444476.6,444476.6,36278,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695821,668283.00
06/23/2016 11:30,2,7.014,ACTIVE,218.48,364.59,59.991,1466695803,"201051344001025","219011344069620",27.21,43.80,0,336.34,406.07,193.3,184.6,0.866,458295.7,458295.7,40787,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695822,668284.00
06/23/2016 11:30,2,7.023,ACTIVE,220.74,370.30,59.996,1466695803,"201051344000458","219011344069620",27.77,36.30,0,342.95,412.98,197.4,188.6,0.932,455315.1,455315.1,36202,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695823,668285.00
06/23/2016 11:30,2,7.064,ACTIVE,221.42,370.60,60.002,1466695803,"201051344000853","219011344069620",28.03,35.00,0,342.35,413.29,200.4,191.5,0.932,454141.7,454141.7,35802,0,0,0,L,1122011218,0,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695824,668286.00
06/23/2016 11:30,2,6.992,ACTIVE,216.90,362.49,59.991,1466695803,"201051344000685","219011344069620",26.94,40.40,0,336.64,405.17,190.8,182.2,0.924,459279.0,459279.0,40642,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695825,668287.00
06/23/2016 11:30,2,6.959,ACTIVE,218.26,364.89,59.975,1466695803,"201051344000917","219011344069620",27.15,40.00,0,335.44,405.47,191.3,182.7,0.902,456079.3,456079.3,40636,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695826,668288.00
06/23/2016 11:30,2,6.926,ACTIVE,217.58,364.89,59.981,1466695803,"201051344001145","219011344069620",27.17,39.80,0,335.74,405.47,190.6,182.1,0.884,461296.0,461296.0,40494,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695827,668289.00
06/23/2016 11:30,2,7.012,ACTIVE,218.93,365.80,59.996,1466695803,"201051344000651","219011344069620",26.94,40.00,0,337.84,405.77,191.3,182.7,0.862,453869.6,453869.6,40842,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695828,668290.00
06/23/2016 11:30,2,6.533,ACTIVE,215.32,372.71,59.981,1466695803,"274151322000088","219011344069620",25.29,49.50,0,337.84,387.44,167.4,159.6,0.628,693927.9,693927.9,29327,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695829,668291.00
06/23/2016 11:30,2,4.271,ACTIVE,216.00,426.51,59.986,1466695803,"274151322000068","219011344069620",38.11,51.80,0,378.72,447.55,165.4,157.8,0.636,588219.5,588219.5,30916,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695830,668292.00
06/23/2016 11:30,2,6.979,ACTIVE,218.48,363.99,59.986,1466695803,"201051344001135","219011344069620",26.82,40.40,0,336.64,405.77,189.4,180.9,0.871,449878.3,449878.3,40774,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695831,668293.00
06/23/2016 11:30,2,7.047,ACTIVE,218.71,366.10,59.981,1466695803,"201051344000594","219011344069620",27.37,45.00,0,336.34,411.48,195.5,186.8,0.893,459389.4,459389.4,36245,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695832,668294.00
06/23/2016 11:30,2,7.047,ACTIVE,218.71,365.19,59.933,1466695803,"201051344001203","219011344069620",27.39,43.40,0,337.84,407.27,195.5,186.8,0.915,457164.6,457164.6,40815,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695833,668295.00
06/23/2016 11:30,2,6.541,ACTIVE,215.32,352.87,59.970,1466695803,"274151322000054","219011344069620",25.50,49.50,0,337.54,388.64,169.0,161.2,0.641,708649.7,708649.7,29356,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695833,668296.00
06/23/2016 11:30,2,7.037,ACTIVE,219.61,366.70,59.986,1466695803,"201051344000867","219011344069620",27.67,38.00,0,339.34,411.78,197.2,188.4,0.902,446734.8,446734.8,36248,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695834,668297.00
06/23/2016 11:30,2,7.053,ACTIVE,218.93,366.40,59.981,1466695803,"201051344001093","219011344069620",27.31,40.80,0,336.04,406.67,194.9,186.2,0.893,455437.1,455437.1,40696,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695835,668298.00
06/23/2016 11:30,2,7.018,ACTIVE,220.52,371.21,59.981,1466695803,"201051344000900","219011344069620",28.61,33.50,0,341.15,414.49,203.1,194.1,0.915,462550.1,462550.1,35637,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695836,668299.00
06/23/2016 11:30,2,7.020,ACTIVE,220.29,368.50,59.954,1466695803,"201051344000648","219011344069620",27.43,36.30,0,342.35,413.29,195.1,186.4,0.893,453855.6,453855.6,35934,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695837,668300.00
06/23/2016 11:30,2,7.047,ACTIVE,220.52,370.30,59.981,1466695803,"201051344000569","219011344069620",28.13,35.80,0,341.75,413.59,200.7,191.8,0.906,463532.3,463532.3,35565,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695838,668301.00
06/23/2016 11:30,2,7.053,ACTIVE,220.97,369.10,59.975,1466695803,"201051344000983","219011344069620",27.93,35.00,0,341.75,413.59,199.6,190.7,0.928,455192.9,455192.9,36046,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695839,668302.00
06/23/2016 11:30,2,7.010,ACTIVE,220.97,370.30,59.970,1466695803,"201051344001158","219011344069620",27.33,38.80,0,342.05,411.18,194.0,185.3,0.893,449056.7,449056.7,36313,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695840,668303.00
06/23/2016 11:30,2,6.982,ACTIVE,220.74,368.20,59.959,1466695803,"201051344000576","219011344069620",28.15,34.50,0,341.75,413.59,199.1,190.2,0.915,456156.6,456156.6,35713,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695841,668304.00
06/23/2016 11:30,2,6.484,ACTIVE,215.32,358.88,59.938,1466695803,"274151322000087","219011344069620",25.49,58.50,0,336.64,387.14,167.3,159.6,0.623,681919.5,681919.5,29479,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466695842,668305.00
06/23/2016 11:45,2,7.332,ACTIVE,220.74,372.11,60.028,1466696703,"201051344000645","219011344069620",27.81,35.40,0,341.45,414.79,206.5,197.4,0.919,455806.8,455806.8,35847,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696705,668306.00
06/23/2016 11:45,2,6.742,ACTIVE,215.54,355.58,60.002,1466696703,"274151322000085","219011344069620",25.19,50.20,0,338.14,389.54,171.9,164.0,0.667,710081.6,710081.6,29368,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696705,668307.00
06/23/2016 11:45,2,7.348,ACTIVE,219.84,372.41,60.002,1466696703,"201051344000633","219011344069620",27.27,40.80,0,340.85,413.89,202.8,193.8,0.928,446990.3,446990.3,36336,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696706,668308.00
06/23/2016 11:45,2,7.342,ACTIVE,221.42,371.21,60.023,1466696703,"201051344000469","219011344069620",27.95,33.80,0,340.85,415.69,207.8,198.6,0.959,448620.8,448620.8,36266,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696707,668309.00
06/23/2016 11:45,2,7.201,ACTIVE,217.58,364.59,60.002,1466696703,"201051344000646","219011344069620",26.88,45.00,0,334.54,407.87,195.9,187.2,0.919,451325.0,451325.0,40815,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696708,668310.00
06/23/2016 11:45,2,6.828,ACTIVE,215.54,357.98,60.023,1466696703,"274151322000052","219011344069620",26.92,54.30,0,335.74,392.55,186.1,177.7,0.725,725156.2,725156.2,29597,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696709,668311.00
06/23/2016 11:45,2,7.287,ACTIVE,218.93,367.00,59.996,1466696703,"201051344000585","219011344069620",27.04,43.60,0,336.64,407.57,199.3,190.5,0.924,458805.0,458805.0,40823,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696710,668312.00
06/23/2016 11:45,2,7.201,ACTIVE,217.13,365.19,60.007,1466696703,"201051344001230","219011344069620",27.35,44.50,0,336.34,409.08,199.2,190.3,0.928,454837.3,454837.3,40625,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696711,668313.00
06/23/2016 11:45,2,7.143,ACTIVE,218.93,366.40,59.991,1466696703,"201051344000582","219011344069620",27.21,39.80,0,335.74,408.18,196.8,188.0,0.893,448092.2,448092.2,40774,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696712,668314.00
06/23/2016 11:45,2,7.256,ACTIVE,218.03,361.89,59.996,1466696703,"201051344000955","219011344069620",26.84,43.60,0,336.34,407.27,197.2,188.4,0.928,460893.0,460893.0,40714,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696713,668315.00
06/23/2016 11:45,2,4.424,ACTIVE,215.54,430.72,59.996,1466696703,"274151322000094","219011344069620",38.45,51.80,0,379.92,445.45,171.9,164.0,0.654,588322.3,588322.3,30705,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696714,668316.00
06/23/2016 11:45,2,7.311,ACTIVE,220.97,369.70,60.034,1466696703,"201051344000579","219011344069620",27.33,42.50,0,341.45,413.59,202.4,193.5,0.946,462709.0,462709.0,16338,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696714,668317.00
06/23/2016 11:45,2,7.248,ACTIVE,217.58,362.79,59.965,1466696703,"201051344000890","219011344069620",26.98,46.80,0,336.64,408.18,197.9,189.1,0.902,458076.1,458076.1,40731,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696715,668318.00
06/23/2016 11:45,2,7.234,ACTIVE,218.48,366.40,59.975,1466696703,"201051344000438","219011344069620",26.84,43.20,0,336.34,407.57,196.6,187.8,0.928,459971.3,459971.3,40736,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696716,668319.00
06/23/2016 11:45,2,7.135,ACTIVE,217.80,363.99,60.018,1466696703,"201051344000417","219011344069620",26.76,47.30,0,336.34,407.27,193.3,184.6,0.893,452151.1,452151.1,40894,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696717,668320.00
06/23/2016 11:45,2,6.836,ACTIVE,215.09,369.10,60.002,1466696703,"274151322000083","219011344069620",26.68,55.30,0,336.94,392.25,184.6,176.2,0.742,718602.6,718602.6,29678,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696718,668321.00
06/23/2016 11:45,2,7.215,ACTIVE,216.22,379.02,60.007,1466696703,"274151322000076","219011344069620",27.27,55.00,0,336.64,395.25,199.2,190.4,0.778,765610.9,765610.9,29684,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696719,668322.00
06/23/2016 11:45,2,7.328,ACTIVE,219.61,366.70,60.002,1466696703,"201051344000868","219011344069620",27.97,34.30,0,342.05,415.69,207.6,198.4,0.941,447617.5,447617.5,35987,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696720,668323.00
06/23/2016 11:45,2,7.154,ACTIVE,215.32,381.73,60.007,1466696703,"274151322000095","219011344069620",27.27,55.00,0,336.64,395.25,197.6,188.8,0.756,757743.2,757743.2,29598,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696721,668324.00
06/23/2016 11:45,2,7.393,ACTIVE,220.97,371.51,59.996,1466696703,"201051344000988","219011344069620",27.43,37.50,0,340.25,414.79,205.5,196.4,0.950,444524.9,444524.9,36279,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696722,668325.00
06/23/2016 11:45,2,7.318,ACTIVE,218.71,365.80,60.002,1466696703,"201051344001025","219011344069620",27.14,45.30,0,336.64,408.48,200.9,192.0,0.906,458343.0,458343.0,40788,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696723,668326.00
06/23/2016 11:45,2,7.262,ACTIVE,220.97,370.60,60.007,1466696703,"201051344000458","219011344069620",28.03,37.50,0,342.05,415.09,205.9,196.8,0.977,455363.3,455363.3,36203,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696724,668327.00
06/23/2016 11:45,2,7.309,ACTIVE,221.64,372.11,59.996,1466696703,"201051344000853","219011344069620",28.17,35.40,0,341.75,415.09,208.4,199.2,0.968,454190.6,454190.6,35803,0,0,0,L,1122011218,0,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696725,668328.00
06/23/2016 11:45,2,7.260,ACTIVE,217.35,365.80,60.012,1466696703,"201051344000685","219011344069620",26.94,41.50,0,336.04,407.27,197.9,189.1,0.963,459325.5,459325.5,40643,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696726,668329.00
06/23/2016 11:45,2,7.152,ACTIVE,218.71,367.30,60.002,1466696703,"201051344000917","219011344069620",27.53,40.40,0,336.04,407.57,199.4,190.6,0.937,456126.2,456126.2,40637,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696727,668330.00
06/23/2016 11:45,2,7.236,ACTIVE,217.35,364.59,60.002,1466696703,"201051344001145","219011344069620",27.00,40.20,0,335.74,407.87,197.7,188.9,0.910,461342.5,461342.5,40495,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696728,668331.00
06/23/2016 11:45,2,7.213,ACTIVE,218.93,365.80,60.002,1466696703,"201051344000651","219011344069620",27.21,40.80,0,338.14,410.88,198.8,190.0,0.902,453916.4,453916.4,40843,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696729,668332.00
06/23/2016 11:45,2,6.770,ACTIVE,215.09,351.07,60.007,1466696703,"274151322000088","219011344069620",25.27,51.00,0,337.24,389.54,173.2,165.2,0.654,693968.5,693968.5,29328,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696730,668333.00
06/23/2016 11:45,2,4.408,ACTIVE,216.22,414.79,60.007,1466696703,"274151322000068","219011344069620",38.35,52.30,0,378.72,444.85,169.8,161.9,0.645,588259.7,588259.7,30917,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696731,668334.00
06/23/2016 11:45,2,7.230,ACTIVE,218.48,364.59,59.986,1466696703,"201051344001135","219011344069620",26.94,42.00,0,336.04,406.97,197.2,188.4,0.902,449924.6,449924.6,40775,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696731,668335.00
06/23/2016 11:45,2,7.354,ACTIVE,218.93,367.90,59.996,1466696703,"201051344000594","219011344069620",27.29,45.80,0,337.84,414.79,203.3,194.3,0.932,459437.1,459437.1,36246,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696732,668336.00
06/23/2016 11:45,2,7.275,ACTIVE,218.93,366.40,60.002,1466696703,"201051344001203","219011344069620",27.59,44.30,0,337.84,411.78,203.1,194.1,0.941,457212.4,457212.4,40816,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696733,668337.00
06/23/2016 11:45,2,6.758,ACTIVE,215.77,357.68,59.996,1466696703,"274151322000054","219011344069620",25.58,50.80,0,337.54,390.74,175.0,167.0,0.667,708690.7,708690.7,29357,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696734,668338.00
06/23/2016 11:45,2,7.367,ACTIVE,220.06,367.90,59.996,1466696703,"201051344000867","219011344069620",27.57,37.80,0,342.35,414.49,205.6,196.5,0.932,446783.1,446783.1,36249,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696735,668339.00
06/23/2016 11:45,2,7.180,ACTIVE,218.93,366.70,59.996,1466696703,"201051344001093","219011344069620",27.87,42.30,0,336.04,411.18,202.6,193.6,0.919,455484.8,455484.8,40697,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696736,668340.00
06/23/2016 11:45,2,7.332,ACTIVE,220.74,373.01,59.996,1466696703,"201051344000900","219011344069620",28.47,33.80,0,340.25,416.59,211.3,202.0,0.950,462599.6,462599.6,35638,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696737,668341.00
06/23/2016 11:45,2,7.172,ACTIVE,220.52,370.30,60.007,1466696703,"201051344000648","219011344069620",27.99,35.80,0,341.45,415.09,203.2,194.2,0.915,453903.3,453903.3,35935,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696738,668342.00
06/23/2016 11:45,2,7.338,ACTIVE,220.74,371.81,59.959,1466696703,"201051344000569","219011344069620",28.03,35.60,0,340.55,415.99,208.3,199.1,0.972,463581.2,463581.2,35566,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696739,668343.00
06/23/2016 11:45,2,7.225,ACTIVE,220.97,370.00,60.002,1466696703,"201051344000983","219011344069620",28.35,35.80,0,340.85,415.99,207.4,198.2,0.972,455241.6,455241.6,36047,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696739,668344.00
06/23/2016 11:45,2,7.262,ACTIVE,221.19,369.40,60.002,1466696703,"201051344001158","219011344069620",27.45,39.00,0,341.15,413.89,201.8,192.9,0.924,449104.2,449104.2,36314,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696740,668345.00
