ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 11:45,2,7.205,ACTIVE,220.97,368.50,60.002,1466696703,"201051344000576","219011344069620",28.39,33.80,0,340.85,415.99,207.2,198.0,0.946,456205.2,456205.2,35714,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696741,668346.00
06/23/2016 11:45,2,6.711,ACTIVE,215.54,377.22,60.007,1466696703,"274151322000087","219011344069620",25.52,60.50,0,335.44,389.24,173.4,165.4,0.636,681960.1,681960.1,29480,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466696742,668347.00
06/23/2016 12:00,2,7.596,ACTIVE,220.74,370.90,60.007,1466697603,"201051344000645","219011344069620",27.57,35.80,0,341.75,416.59,212.1,202.8,0.946,455856.7,455856.7,35848,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697604,668348.00
06/23/2016 12:00,2,7.031,ACTIVE,215.32,370.60,59.991,1466697603,"274151322000085","219011344069620",24.75,50.20,0,332.43,390.74,176.2,168.2,0.676,710123.2,710123.2,29369,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697605,668349.00
06/23/2016 12:00,2,7.500,ACTIVE,219.84,369.70,60.007,1466697603,"201051344000633","219011344069620",27.43,41.50,0,336.94,415.69,208.5,199.3,0.990,447039.4,447039.4,36337,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697606,668350.00
06/23/2016 12:00,2,7.611,ACTIVE,221.42,372.41,59.975,1466697603,"201051344000469","219011344069620",27.63,33.80,0,340.55,417.19,212.9,203.6,0.999,448670.9,448670.9,36267,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697607,668351.00
06/23/2016 12:00,2,7.430,ACTIVE,217.80,367.30,60.012,1466697603,"201051344000646","219011344069620",26.88,45.80,0,331.53,409.68,202.1,193.1,0.928,451372.6,451372.6,40816,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697608,668352.00
06/23/2016 12:00,2,7.072,ACTIVE,215.09,378.72,60.002,1466697603,"274151322000052","219011344069620",26.80,55.00,0,332.43,393.75,191.9,183.3,0.760,725201.4,725201.4,29598,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697609,668353.00
06/23/2016 12:00,2,7.492,ACTIVE,219.39,367.60,60.012,1466697603,"201051344000585","219011344069620",27.12,44.30,0,335.44,409.08,205.7,196.6,0.959,458853.4,458853.4,40824,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697610,668354.00
06/23/2016 12:00,2,7.355,ACTIVE,217.35,369.10,59.981,1466697603,"201051344001230","219011344069620",27.51,44.50,0,331.23,410.58,205.0,195.9,0.946,454885.7,454885.7,40626,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697611,668355.00
06/23/2016 12:00,2,7.379,ACTIVE,219.39,368.50,60.012,1466697603,"201051344000582","219011344069620",27.14,40.60,0,335.44,410.58,202.7,193.7,0.924,448139.9,448139.9,40775,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697611,668356.00
06/23/2016 12:00,2,7.373,ACTIVE,218.26,366.70,60.012,1466697603,"201051344000955","219011344069620",27.15,44.50,0,333.03,409.38,202.9,193.9,0.959,460940.8,460940.8,40715,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697612,668357.00
06/23/2016 12:00,2,4.744,ACTIVE,215.32,404.27,60.034,1466697603,"274151322000094","219011344069620",37.15,51.80,0,379.02,446.35,178.5,170.3,0.698,588364.3,588364.3,30706,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697613,668358.00
06/23/2016 12:00,2,7.539,ACTIVE,221.19,371.21,59.996,1466697603,"201051344000579","219011344069620",27.19,43.80,0,339.04,417.79,207.6,198.4,0.972,462758.0,462758.0,16339,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697614,668359.00
06/23/2016 12:00,2,7.404,ACTIVE,217.80,367.00,60.018,1466697603,"201051344000890","219011344069620",27.17,47.30,0,332.73,410.28,203.6,194.6,0.932,458124.1,458124.1,40732,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697615,668360.00
06/23/2016 12:00,2,7.268,ACTIVE,218.71,367.90,60.012,1466697603,"201051344000438","219011344069620",27.43,43.80,0,336.04,409.68,202.0,193.0,0.950,460019.0,460019.0,40737,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697616,668361.00
06/23/2016 12:00,2,7.377,ACTIVE,218.26,366.10,60.044,1466697603,"201051344000417","219011344069620",26.68,48.00,0,336.04,408.48,199.5,190.6,0.941,452198.1,452198.1,40895,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697617,668362.00
06/23/2016 12:00,2,6.930,ACTIVE,214.87,367.30,60.012,1466697603,"274151322000083","219011344069620",27.15,55.30,0,331.83,393.45,190.5,181.9,0.751,718647.4,718647.4,29679,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697618,668363.00
06/23/2016 12:00,2,7.447,ACTIVE,215.77,375.71,60.007,1466697603,"274151322000076","219011344069620",27.25,55.80,0,333.33,397.05,205.4,196.3,0.835,765659.3,765659.3,29685,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697619,668364.00
06/23/2016 12:00,2,7.580,ACTIVE,219.84,369.70,60.012,1466697603,"201051344000868","219011344069620",27.75,34.30,0,336.64,416.89,213.0,203.7,0.959,447667.7,447667.7,35988,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697620,668365.00
06/23/2016 12:00,2,7.363,ACTIVE,214.41,365.19,60.012,1466697603,"274151322000095","219011344069620",27.33,56.30,0,331.23,395.85,203.6,194.6,0.769,757791.2,757791.2,29599,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697620,668366.00
06/23/2016 12:00,2,7.639,ACTIVE,221.42,370.90,60.007,1466697603,"201051344000988","219011344069620",27.27,38.00,0,339.04,416.29,210.8,201.6,0.968,444574.5,444574.5,36280,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697621,668367.00
06/23/2016 12:00,2,7.557,ACTIVE,218.26,366.70,60.007,1466697603,"201051344001025","219011344069620",27.02,46.40,0,335.74,409.68,206.8,197.7,0.928,458391.7,458391.7,40789,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697622,668368.00
06/23/2016 12:00,2,7.473,ACTIVE,221.19,371.81,60.023,1466697603,"201051344000458","219011344069620",27.93,37.80,0,341.75,416.59,211.3,202.1,1.003,455413.0,455413.0,36204,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697623,668369.00
06/23/2016 12:00,2,7.545,ACTIVE,221.87,374.21,60.007,1466697603,"201051344000853","219011344069620",28.07,35.40,0,341.15,417.19,214.5,205.1,0.994,454241.0,454241.0,35804,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697624,668370.00
06/23/2016 12:00,2,7.471,ACTIVE,217.13,365.80,60.034,1466697603,"201051344000685","219011344069620",26.96,41.80,0,336.34,409.38,204.0,195.0,0.977,459373.6,459373.6,40644,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697625,668371.00
06/23/2016 12:00,2,7.402,ACTIVE,218.48,367.00,60.002,1466697603,"201051344000917","219011344069620",27.35,40.80,0,336.04,409.68,205.1,196.0,0.986,456174.5,456174.5,40638,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697626,668372.00
06/23/2016 12:00,2,7.346,ACTIVE,217.35,365.80,60.012,1466697603,"201051344001145","219011344069620",27.39,40.80,0,333.03,409.38,203.8,194.7,0.924,461390.5,461390.5,40496,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697627,668373.00
06/23/2016 12:00,2,7.455,ACTIVE,218.71,366.10,60.007,1466697603,"201051344000651","219011344069620",27.10,42.80,0,335.74,413.59,204.6,195.6,0.928,453964.6,453964.6,40844,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697628,668374.00
06/23/2016 12:00,2,7.006,ACTIVE,215.09,376.01,60.002,1466697603,"274151322000088","219011344069620",25.03,51.50,0,331.23,390.74,177.6,169.5,0.672,694010.4,694010.4,29329,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697629,668375.00
06/23/2016 12:00,2,4.648,ACTIVE,216.00,412.68,60.012,1466697603,"274151322000068","219011344069620",37.73,51.80,0,381.12,448.75,177.8,169.7,0.685,588301.4,588301.4,30918,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697630,668376.00
06/23/2016 12:00,2,7.457,ACTIVE,218.26,364.29,59.996,1466697603,"201051344001135","219011344069620",26.90,42.30,0,335.74,409.38,203.1,194.1,0.937,449972.5,449972.5,40776,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697631,668377.00
06/23/2016 12:00,2,7.441,ACTIVE,219.16,367.90,60.039,1466697603,"201051344000594","219011344069620",27.65,46.60,0,336.34,415.39,208.3,199.2,0.959,459486.3,459486.3,36247,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697632,668378.00
06/23/2016 12:00,2,7.549,ACTIVE,218.71,365.80,60.012,1466697603,"201051344001203","219011344069620",27.31,45.00,0,336.64,413.29,208.8,199.6,0.963,457261.5,457261.5,40817,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697633,668379.00
06/23/2016 12:00,2,6.971,ACTIVE,215.32,351.67,60.018,1466697603,"274151322000054","219011344069620",25.35,51.80,0,332.43,391.64,178.8,170.7,0.676,708732.9,708732.9,29358,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697634,668380.00
06/23/2016 12:00,2,7.533,ACTIVE,220.06,371.21,60.023,1466697603,"201051344000867","219011344069620",27.65,38.40,0,336.04,415.69,211.0,201.7,0.959,446832.8,446832.8,36250,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697635,668381.00
06/23/2016 12:00,2,7.496,ACTIVE,218.48,367.60,60.018,1466697603,"201051344001093","219011344069620",27.39,43.00,0,335.44,415.09,208.0,198.8,0.946,455533.8,455533.8,40698,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697636,668382.00
06/23/2016 12:00,2,7.559,ACTIVE,220.52,371.51,60.028,1466697603,"201051344000900","219011344069620",28.39,34.30,0,338.44,418.70,217.1,207.6,0.955,462650.8,462650.8,35639,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697637,668383.00
06/23/2016 12:00,2,7.391,ACTIVE,220.74,370.60,60.002,1466697603,"201051344000648","219011344069620",27.81,36.00,0,341.45,417.79,208.2,199.0,0.959,453952.4,453952.4,35936,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697637,668384.00
06/23/2016 12:00,2,7.455,ACTIVE,220.97,370.30,59.975,1466697603,"201051344000569","219011344069620",28.39,36.50,0,338.14,417.79,214.2,204.9,0.959,463631.6,463631.6,35567,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697638,668385.00
06/23/2016 12:00,2,7.449,ACTIVE,221.19,374.51,59.991,1466697603,"201051344000983","219011344069620",28.23,36.00,0,340.85,417.49,212.9,203.5,0.990,455291.8,455291.8,36048,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697639,668386.00
06/23/2016 12:00,2,7.625,ACTIVE,221.42,369.10,60.018,1466697603,"201051344001158","219011344069620",26.80,40.20,0,340.55,415.39,207.0,197.9,0.955,449153.0,449153.0,36315,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697640,668387.00
06/23/2016 12:00,2,7.439,ACTIVE,221.19,369.10,60.018,1466697603,"201051344000576","219011344069620",28.23,34.50,0,339.95,417.19,212.5,203.1,0.986,456255.3,456255.3,35715,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697641,668388.00
06/23/2016 12:00,2,6.865,ACTIVE,215.09,372.71,60.007,1466697603,"274151322000087","219011344069620",25.56,61.00,0,332.13,390.14,177.6,169.5,0.663,682002.1,682002.1,29481,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466697642,668389.00
06/23/2016 12:15,2,7.762,ACTIVE,221.42,370.00,59.944,1466698504,"201051344000645","219011344069620",27.59,36.00,0,325.22,433.12,216.8,207.3,0.963,455907.9,455907.9,35849,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698505,668390.00
06/23/2016 12:15,2,7.150,ACTIVE,215.54,374.51,59.928,1466698504,"274151322000085","219011344069620",24.89,52.00,0,330.33,420.80,179.9,171.7,0.689,710165.7,710165.7,29370,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698506,668391.00
06/23/2016 12:15,2,7.795,ACTIVE,220.29,372.11,59.965,1466698504,"201051344000633","219011344069620",26.96,42.00,0,337.54,417.19,212.7,203.4,0.999,447089.8,447089.8,36338,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698506,668392.00
06/23/2016 12:15,2,7.705,ACTIVE,221.87,371.51,59.965,1466698504,"201051344000469","219011344069620",27.93,34.80,0,340.55,419.60,217.8,208.3,1.030,448722.5,448722.5,36268,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698508,668393.00
06/23/2016 12:15,2,7.533,ACTIVE,218.03,367.60,59.965,1466698504,"201051344000646","219011344069620",27.04,45.80,0,335.14,411.18,206.2,197.1,0.959,451421.6,451421.6,40817,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698509,668394.00
06/23/2016 12:15,2,7.178,ALERT,215.54,368.80,59.981,1466698504,"274151322000052","219011344069620",26.92,56.50,0,301.77,394.35,195.7,186.9,0.769,725247.4,725247.4,29599,0,0,0,L,1151911521,0,123.14,124.49,0002,46,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698511,668395.00
06/23/2016 12:15,2,7.697,ACTIVE,219.39,368.20,59.965,1466698504,"201051344000585","219011344069620",27.00,44.30,0,336.04,413.89,210.3,201.1,0.963,458903.3,458903.3,40825,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698512,668396.00
06/23/2016 12:15,2,7.570,ACTIVE,217.35,363.39,59.959,1466698504,"201051344001230","219011344069620",27.35,45.00,0,335.74,412.38,209.6,200.4,0.963,454935.4,454935.4,40627,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698513,668397.00
06/23/2016 12:15,2,7.557,ACTIVE,219.39,366.70,60.002,1466698504,"201051344000582","219011344069620",27.06,41.80,0,335.44,415.69,207.0,197.8,0.941,448189.0,448189.0,40776,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698514,668398.00
06/23/2016 12:15,2,7.547,ACTIVE,218.03,363.99,59.970,1466698504,"201051344000955","219011344069620",27.08,45.50,0,335.44,410.58,206.9,197.8,0.972,460990.0,460990.0,40716,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698515,668399.00
06/23/2016 12:15,2,4.828,ALERT,215.54,423.20,59.959,1466698504,"274151322000094","219011344069620",37.45,52.80,0,301.47,489.93,181.6,173.4,0.707,588407.3,588407.3,30707,0,0,0,L,1151911521,0,123.36,124.49,0002,45,0,0,0,0,0,0,1,1199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698517,668400.00
06/23/2016 12:15,2,7.768,ACTIVE,221.64,370.90,59.970,1466698504,"201051344000579","219011344069620",27.00,43.20,0,341.45,416.59,212.4,203.1,0.968,462808.4,462808.4,16340,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698518,668401.00
06/23/2016 12:15,2,7.621,ACTIVE,217.80,364.59,59.965,1466698504,"201051344000890","219011344069620",26.94,47.80,0,335.74,411.48,208.0,198.8,0.946,458173.5,458173.5,40733,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698518,668402.00
06/23/2016 12:15,2,7.576,ACTIVE,218.48,365.49,59.965,1466698504,"201051344000438","219011344069620",26.96,44.80,0,336.34,410.88,206.9,197.8,0.972,460068.0,460068.0,40738,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698519,668403.00
06/23/2016 12:15,2,7.592,ACTIVE,218.03,366.40,59.965,1466698504,"201051344000417","219011344069620",26.44,48.50,0,336.04,409.38,203.2,194.3,0.968,452246.4,452246.4,40896,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698520,668404.00
06/23/2016 12:15,2,7.197,ACTIVE,214.87,376.01,59.944,1466698504,"274151322000083","219011344069620",26.68,57.70,0,337.54,394.35,194.4,185.7,0.769,718693.4,718693.4,29680,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698521,668405.00
06/23/2016 12:15,2,7.637,ALERT,216.22,364.59,59.954,1466698504,"274151322000076","219011344069620",27.17,56.50,0,300.27,397.35,210.1,200.8,0.835,765708.8,765708.8,29686,0,0,0,L,1151911521,0,123.59,124.72,0002,46,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698523,668406.00
06/23/2016 12:15,2,7.719,ALERT,220.06,367.90,60.007,1466698504,"201051344000868","219011344069620",27.79,35.60,0,298.17,419.00,217.1,207.7,0.950,447719.2,447719.2,35989,0,0,0,L,1122011218,0,125.17,125.40,0002,31,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698525,668407.00
06/23/2016 12:15,2,7.537,ALERT,215.54,358.58,59.965,1466698504,"274151322000095","219011344069620",27.33,57.30,0,302.37,397.66,208.6,199.4,0.787,757840.5,757840.5,29600,0,0,0,L,1151911521,0,123.59,124.04,0002,45,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698527,668408.00
06/23/2016 12:15,2,7.715,ACTIVE,221.87,373.91,59.949,1466698504,"201051344000988","219011344069620",27.53,38.00,0,340.25,418.09,215.1,205.6,0.977,444625.8,444625.8,36281,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698528,668409.00
06/23/2016 12:15,2,7.693,ACTIVE,219.16,366.40,59.991,1466698504,"201051344001025","219011344069620",27.14,46.60,0,335.44,411.78,211.3,202.1,0.946,458442.1,458442.1,40790,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698528,668410.00
06/23/2016 12:15,2,7.744,ALERT,221.64,370.90,59.938,1466698504,"201051344000458","219011344069620",27.53,37.80,0,306.28,418.39,215.9,206.4,1.012,455464.2,455464.2,36205,0,0,0,L,1122011218,0,125.85,125.85,0002,33,0,0,0,0,0,0,1,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698530,668411.00
06/23/2016 12:15,2,7.723,ALERT,222.10,373.31,59.996,1466698504,"201051344000853","219011344069620",28.05,35.20,0,289.75,419.00,219.4,209.9,1.008,454293.1,454293.1,35805,0,0,0,L,1122011218,0,126.53,126.07,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698532,668412.00
06/23/2016 12:15,2,7.578,ACTIVE,218.03,369.10,59.970,1466698504,"201051344000685","219011344069620",27.17,42.80,0,336.04,410.58,208.6,199.4,1.003,459423.3,459423.3,40645,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698533,668413.00
06/23/2016 12:15,2,7.678,ACTIVE,219.16,367.30,59.970,1466698504,"201051344000917","219011344069620",26.92,41.00,0,335.44,410.88,209.2,200.0,0.977,456224.5,456224.5,40639,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698534,668414.00
06/23/2016 12:15,2,7.648,ACTIVE,218.26,367.00,59.970,1466698504,"201051344001145","219011344069620",26.92,40.60,0,336.04,410.58,208.4,199.2,0.959,461440.3,461440.3,40497,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698535,668415.00
06/23/2016 12:15,2,7.688,ACTIVE,219.84,367.90,59.965,1466698504,"201051344000651","219011344069620",26.80,42.50,0,337.54,415.39,208.5,199.4,0.941,454014.5,454014.5,40845,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698536,668416.00
06/23/2016 12:15,2,7.115,ACTIVE,215.32,351.97,59.965,1466698504,"274151322000088","219011344069620",25.17,51.50,0,337.54,391.64,181.2,173.0,0.689,694053.5,694053.5,29330,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698537,668417.00
06/23/2016 12:15,2,4.842,ACTIVE,216.67,417.49,59.965,1466698504,"274151322000068","219011344069620",37.15,52.30,0,380.52,445.75,182.7,174.4,0.703,588344.6,588344.6,30919,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698537,668418.00
06/23/2016 12:15,2,7.625,ACTIVE,218.93,364.89,59.970,1466698504,"201051344001135","219011344069620",26.80,43.40,0,335.74,409.98,206.8,197.7,0.946,450022.0,450022.0,40777,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698538,668419.00
06/23/2016 12:15,2,7.729,ACTIVE,219.39,369.70,59.970,1466698504,"201051344000594","219011344069620",27.23,47.00,0,322.81,422.90,213.2,203.8,0.972,459537.2,459537.2,36248,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698539,668420.00
06/23/2016 12:15,2,7.688,ACTIVE,219.39,367.00,59.970,1466698504,"201051344001203","219011344069620",27.37,45.30,0,337.54,415.69,213.2,203.8,0.990,457312.4,457312.4,40818,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698540,668421.00
06/23/2016 12:15,2,7.113,ACTIVE,215.54,370.60,59.970,1466698504,"274151322000054","219011344069620",25.37,52.50,0,337.54,393.15,182.8,174.5,0.698,708776.5,708776.5,29359,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698541,668422.00
06/23/2016 12:15,2,7.688,ALERT,220.52,369.10,59.975,1466698504,"201051344000867","219011344069620",27.63,38.60,0,299.97,424.71,214.9,205.5,0.950,446884.0,446884.0,36251,0,0,0,L,1122011218,0,125.62,124.94,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698543,668423.00
06/23/2016 12:15,2,7.701,ACTIVE,219.39,368.80,59.975,1466698504,"201051344001093","219011344069620",27.15,43.20,0,333.63,416.29,211.8,202.5,0.968,455584.5,455584.5,40699,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698544,668424.00
06/23/2016 12:15,2,7.676,ACTIVE,221.19,374.21,59.986,1466698504,"201051344000900","219011344069620",28.59,34.30,0,337.54,421.40,222.2,212.5,0.994,462703.8,462703.8,35640,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698545,668425.00
06/23/2016 12:15,2,7.654,ALERT,220.97,369.10,60.018,1466698504,"201051344000648","219011344069620",27.45,36.00,0,296.66,426.81,212.8,203.5,0.968,454003.0,454003.0,35937,0,0,0,L,1122011218,0,125.17,125.85,0002,33,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698547,668426.00
06/23/2016 12:15,2,7.672,ACTIVE,221.42,372.11,59.975,1466698504,"201051344000569","219011344069620",28.29,36.00,0,336.04,419.60,219.7,210.1,1.016,463684.0,463684.0,35568,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698548,668427.00
06/23/2016 12:15,2,7.688,ALERT,221.64,372.41,59.975,1466698504,"201051344000983","219011344069620",28.05,36.00,0,299.37,419.30,218.2,208.7,1.003,455343.6,455343.6,36049,0,0,0,L,1122011218,0,126.07,125.62,0002,33,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698550,668428.00
06/23/2016 12:15,2,7.705,ACTIVE,221.87,372.71,59.981,1466698504,"201051344001158","219011344069620",27.10,40.60,0,340.85,416.59,211.4,202.1,0.972,449203.6,449203.6,36316,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698550,668429.00
06/23/2016 12:15,2,7.689,ALERT,221.64,372.11,59.981,1466698504,"201051344000576","219011344069620",27.93,34.50,0,311.39,419.00,217.6,208.1,1.003,456307.2,456307.2,35716,0,0,0,L,1122011218,0,126.07,125.62,0002,31,0,0,0,0,0,0,1,1067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698552,668430.00
06/23/2016 12:15,2,7.078,ALERT,215.77,353.17,59.981,1466698504,"274151322000087","219011344069620",25.35,61.70,0,301.17,391.94,181.6,173.4,0.681,682045.3,682045.3,29482,0,0,0,L,1151911521,0,123.59,124.27,0002,51,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466698554,668431.00
06/23/2016 12:30,2,7.893,ACTIVE,221.42,371.51,59.991,1466699403,"201051344000645","219011344069620",27.59,36.30,0,341.15,419.00,220.7,211.1,0.986,455960.2,455960.2,35850,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699405,668432.00
06/23/2016 12:30,2,7.293,ACTIVE,215.77,372.41,59.965,1466699403,"274151322000085","219011344069620",24.87,52.50,0,338.14,393.15,183.4,175.1,0.707,710209.1,710209.1,29371,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699405,668433.00
06/23/2016 12:30,2,7.861,ACTIVE,220.29,371.51,59.986,1466699403,"201051344000633","219011344069620",27.27,42.50,0,340.85,418.70,216.9,207.4,1.012,447141.3,447141.3,36339,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699406,668434.00
06/23/2016 12:30,2,7.830,ACTIVE,221.87,373.91,59.975,1466699403,"201051344000469","219011344069620",28.05,34.30,0,339.95,420.50,222.6,212.9,1.030,448775.2,448775.2,36269,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699407,668435.00
06/23/2016 12:30,2,7.676,ACTIVE,218.03,366.10,59.981,1466699403,"201051344000646","219011344069620",27.23,45.30,0,334.24,412.68,211.9,202.6,0.986,451471.7,451471.7,40818,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699408,668436.00
06/23/2016 12:30,2,7.387,ACTIVE,215.54,354.97,59.959,1466699403,"274151322000052","219011344069620",26.54,56.30,0,335.74,395.55,198.4,189.6,0.778,725294.6,725294.6,29601,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699409,668437.00
06/23/2016 12:30,2,7.873,ACTIVE,219.61,367.00,60.002,1466699403,"201051344000585","219011344069620",27.10,43.60,0,338.74,416.89,215.8,206.4,1.003,458954.3,458954.3,40826,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699410,668438.00
06/23/2016 12:30,2,7.701,ACTIVE,217.80,366.40,59.949,1466699403,"201051344001230","219011344069620",27.51,44.50,0,334.84,413.89,214.5,205.1,0.986,454986.2,454986.2,40628,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699411,668439.00
06/23/2016 12:30,2,7.652,ACTIVE,219.61,369.10,59.986,1466699403,"201051344000582","219011344069620",27.39,40.80,0,336.34,417.79,212.4,203.1,0.963,448239.2,448239.2,40777,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699412,668440.00
06/23/2016 12:30,2,7.668,ALERT,218.03,364.59,59.975,1466699403,"201051344000955","219011344069620",27.17,45.00,0,307.78,411.48,210.9,201.7,0.981,461039.9,461039.9,40717,0,0,0,L,1122011218,0,124.49,124.27,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699414,668441.00
06/23/2016 12:30,2,4.941,ACTIVE,215.54,403.37,59.959,1466699403,"274151322000094","219011344069620",37.33,53.00,0,385.03,451.16,186.5,178.1,0.720,588451.3,588451.3,30709,0,0,0,L,1151911521,0,123.14,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699415,668442.00
06/23/2016 12:30,2,7.836,ACTIVE,221.64,372.41,59.970,1466699403,"201051344000579","219011344069620",27.33,44.00,0,341.45,418.09,216.7,207.2,1.021,462859.6,462859.6,16341,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699416,668443.00
06/23/2016 12:30,2,7.799,ACTIVE,217.80,362.79,59.970,1466699403,"201051344000890","219011344069620",27.02,47.30,0,334.24,426.21,213.3,203.9,0.946,458223.9,458223.9,40734,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699417,668444.00
06/23/2016 12:30,2,7.816,ACTIVE,218.93,367.00,59.970,1466699403,"201051344000438","219011344069620",26.64,44.80,0,336.34,415.69,210.8,201.5,0.994,460118.0,460118.0,40739,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699417,668445.00
06/23/2016 12:30,2,7.686,ACTIVE,218.26,363.99,59.975,1466699403,"201051344000417","219011344069620",26.80,47.80,0,316.80,427.41,208.3,199.2,0.986,452295.6,452295.6,40897,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699418,668446.00
06/23/2016 12:30,2,7.330,ACTIVE,214.87,370.00,59.959,1466699403,"274151322000083","219011344069620",26.62,58.00,0,335.74,400.66,197.4,188.6,0.787,718740.2,718740.2,29681,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699419,668447.00
06/23/2016 12:30,2,7.748,ACTIVE,216.22,352.57,59.965,1466699403,"274151322000076","219011344069620",27.19,56.80,0,335.74,398.26,213.2,203.9,0.840,765759.3,765759.3,29688,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699420,668448.00
06/23/2016 12:30,2,7.852,ACTIVE,220.06,370.00,59.975,1466699403,"201051344000868","219011344069620",27.85,34.50,0,341.75,420.20,221.5,211.8,0.994,447771.6,447771.6,35991,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699421,668449.00
06/23/2016 12:30,2,7.703,ACTIVE,215.09,378.12,59.965,1466699403,"274151322000095","219011344069620",27.19,57.00,0,337.24,399.46,212.1,202.8,0.800,757890.6,757890.6,29602,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699422,668450.00
06/23/2016 12:30,2,7.898,ACTIVE,221.64,372.71,60.007,1466699403,"201051344000988","219011344069620",27.49,38.20,0,339.95,419.00,220.0,210.4,1.012,444677.6,444677.6,36282,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699423,668451.00
06/23/2016 12:30,2,7.869,ACTIVE,219.39,367.60,59.970,1466699403,"201051344001025","219011344069620",27.23,45.50,0,327.32,425.91,217.0,207.6,0.968,458493.2,458493.2,40791,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699424,668452.00
06/23/2016 12:30,2,7.809,ACTIVE,221.64,371.81,59.965,1466699403,"201051344000458","219011344069620",27.81,37.80,0,341.45,419.30,220.0,210.4,1.030,455516.0,455516.0,36207,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699425,668453.00
06/23/2016 12:30,2,7.820,ACTIVE,222.10,373.61,59.970,1466699403,"201051344000853","219011344069620",28.17,35.60,0,342.05,420.80,223.2,213.6,1.039,454345.7,454345.7,35807,0,0,0,L,1122011218,0,126.53,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699426,668454.00
06/23/2016 12:30,2,7.824,ACTIVE,217.80,367.00,59.965,1466699403,"201051344000685","219011344069620",26.88,42.30,0,335.74,411.78,212.9,203.6,1.043,459473.6,459473.6,40646,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699427,668455.00
06/23/2016 12:30,2,7.693,ACTIVE,219.39,367.60,59.996,1466699403,"201051344000917","219011344069620",27.57,41.30,0,336.94,416.59,214.7,205.3,0.999,456275.1,456275.1,40640,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699428,668456.00
06/23/2016 12:30,2,7.779,ACTIVE,218.26,365.80,59.986,1466699403,"201051344001145","219011344069620",27.02,40.80,0,335.74,411.78,212.9,203.5,0.977,461490.5,461490.5,40498,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699429,668457.00
06/23/2016 12:30,2,7.744,ACTIVE,219.84,369.70,59.970,1466699403,"201051344000651","219011344069620",27.31,42.50,0,342.65,417.79,213.9,204.6,0.972,454064.9,454064.9,40846,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699430,668458.00
06/23/2016 12:30,2,7.209,ACTIVE,215.54,353.17,59.959,1466699403,"274151322000088","219011344069620",25.21,52.50,0,337.24,392.55,184.0,175.7,0.681,694097.0,694097.0,29331,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699430,668459.00
06/23/2016 12:30,2,4.949,ACTIVE,216.45,406.07,59.959,1466699403,"274151322000068","219011344069620",36.98,53.80,0,379.02,449.95,185.2,176.8,0.703,588388.1,588388.1,30920,0,0,0,L,1151911521,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699431,668460.00
06/23/2016 12:30,2,7.742,ACTIVE,219.16,368.20,59.959,1466699403,"201051344001135","219011344069620",27.08,43.00,0,336.64,415.09,212.1,202.8,0.968,450071.9,450071.9,40778,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699432,668461.00
06/23/2016 12:30,2,7.922,ACTIVE,219.39,370.00,59.965,1466699403,"201051344000594","219011344069620",27.08,47.00,0,336.64,419.30,217.1,207.7,0.994,459588.4,459588.4,36249,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699434,668462.00
06/23/2016 12:30,2,7.854,ACTIVE,219.39,368.50,59.970,1466699403,"201051344001203","219011344069620",27.45,44.80,0,342.65,418.09,218.4,208.8,1.008,457363.8,457363.8,40819,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699435,668463.00
06/23/2016 12:30,2,7.248,ACTIVE,215.77,365.19,60.002,1466699403,"274151322000054","219011344069620",25.41,53.00,0,337.54,394.05,186.5,178.1,0.712,708820.4,708820.4,29360,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699436,668464.00
06/23/2016 12:30,2,7.963,ACTIVE,220.29,370.30,59.965,1466699403,"201051344000867","219011344069620",27.17,38.80,0,342.05,419.00,219.0,209.5,0.986,446935.8,446935.8,36253,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699437,668465.00
06/23/2016 12:30,2,7.688,ACTIVE,219.39,369.70,59.970,1466699403,"201051344001093","219011344069620",27.87,41.80,0,342.05,418.70,217.1,207.6,0.981,455635.6,455635.6,40700,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699438,668466.00
06/23/2016 12:30,2,7.904,ACTIVE,221.19,372.71,59.965,1466699403,"201051344000900","219011344069620",28.19,35.00,0,340.55,420.80,225.5,215.7,1.021,462757.1,462757.1,35641,0,0,0,L,1122011218,0,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699439,668467.00
06/23/2016 12:30,2,7.844,ACTIVE,221.19,371.51,59.975,1466699403,"201051344000648","219011344069620",27.25,36.00,0,341.45,420.20,216.5,207.0,0.990,454054.1,454054.1,35939,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699440,668468.00
06/23/2016 12:30,2,7.832,ACTIVE,221.19,367.90,59.970,1466699403,"201051344000569","219011344069620",28.05,37.00,0,340.55,420.50,222.4,212.8,1.025,463736.5,463736.5,35569,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699441,668469.00
06/23/2016 12:30,2,7.770,ACTIVE,221.64,373.01,59.965,1466699403,"201051344000983","219011344069620",28.15,36.80,0,340.55,420.20,221.5,211.8,1.012,455395.8,455395.8,36051,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699442,668470.00
06/23/2016 12:30,2,7.793,ACTIVE,221.64,373.01,59.970,1466699403,"201051344001158","219011344069620",27.35,40.40,0,340.85,418.09,215.9,206.5,0.990,449254.4,449254.4,36317,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699442,668471.00
06/23/2016 12:30,2,7.740,ACTIVE,221.42,372.11,59.970,1466699403,"201051344000576","219011344069620",28.21,35.00,0,340.25,420.50,221.0,211.4,1.008,456359.2,456359.2,35718,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699443,668472.00
06/23/2016 12:30,2,7.236,ACTIVE,215.54,368.80,59.975,1466699403,"274151322000087","219011344069620",25.27,62.80,0,336.04,393.75,185.1,176.7,0.689,682088.7,682088.7,29484,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466699444,668473.00
06/23/2016 12:45,2,8.033,ACTIVE,220.52,372.11,59.981,1466700303,"201051344000645","219011344069620",27.15,37.80,0,330.93,426.51,220.9,211.3,0.990,456012.5,456012.5,35851,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700304,668474.00
06/23/2016 12:45,2,7.320,ACTIVE,214.87,373.61,59.933,1466700303,"274151322000085","219011344069620",24.65,53.00,0,325.52,393.75,182.7,174.4,0.698,710252.7,710252.7,29372,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700305,668475.00
06/23/2016 12:45,2,8.082,ACTIVE,219.39,368.80,59.970,1466700303,"201051344000633","219011344069620",26.48,44.00,0,331.83,421.70,216.6,207.2,1.021,447192.8,447192.8,36340,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700306,668476.00
06/23/2016 12:45,2,7.949,ACTIVE,221.19,373.31,59.970,1466700303,"201051344000469","219011344069620",27.61,36.00,0,331.23,422.60,222.2,212.6,1.034,448827.8,448827.8,36270,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700307,668477.00
06/23/2016 12:45,2,7.951,ACTIVE,217.58,367.60,59.981,1466700303,"201051344000646","219011344069620",26.28,46.60,0,325.52,418.70,211.7,202.4,0.994,451521.9,451521.9,40819,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700308,668478.00
06/23/2016 12:45,2,7.340,ACTIVE,214.87,371.81,59.996,1466700303,"274151322000052","219011344069620",26.86,57.00,0,319.81,396.15,199.4,190.5,0.778,725342.3,725342.3,29602,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700309,668479.00
06/23/2016 12:45,2,7.955,ACTIVE,218.93,367.30,59.981,1466700303,"201051344000585","219011344069620",26.76,45.80,0,324.32,418.09,215.6,206.2,0.994,459005.4,459005.4,40827,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700309,668480.00
06/23/2016 12:45,2,7.723,ACTIVE,216.90,363.09,59.949,1466700303,"201051344001230","219011344069620",27.41,45.80,0,327.32,417.19,214.5,205.1,0.999,455037.1,455037.1,40629,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700310,668481.00
06/23/2016 12:45,2,7.771,ACTIVE,218.93,368.50,59.975,1466700303,"201051344000582","219011344069620",26.98,43.00,0,324.62,419.60,212.3,203.0,0.963,448289.5,448289.5,40778,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700311,668482.00
06/23/2016 12:45,2,7.818,ACTIVE,217.58,366.10,59.975,1466700303,"201051344000955","219011344069620",26.72,46.00,0,326.42,418.70,211.5,202.2,0.999,461090.3,461090.3,40719,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700312,668483.00
06/23/2016 12:45,2,4.881,ACTIVE,214.64,407.87,59.970,1466700303,"274151322000094","219011344069620",37.69,53.30,0,379.92,448.15,187.3,178.8,0.734,588495.8,588495.8,30710,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700313,668484.00
06/23/2016 12:45,2,7.971,ACTIVE,220.97,369.40,59.970,1466700303,"201051344000579","219011344069620",26.86,45.00,0,331.23,425.91,216.8,207.3,1.003,462911.0,462911.0,16342,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700314,668485.00
06/23/2016 12:45,2,7.951,ACTIVE,217.35,367.30,59.970,1466700303,"201051344000890","219011344069620",26.44,48.30,0,327.32,415.39,212.9,203.6,0.963,458274.4,458274.4,40735,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700315,668486.00
06/23/2016 12:45,2,7.852,ACTIVE,218.26,367.60,59.965,1466700303,"201051344000438","219011344069620",26.62,45.80,0,326.42,416.89,211.8,202.5,0.994,460168.3,460168.3,40740,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700316,668487.00
