ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 12:45,2,7.844,ACTIVE,217.58,364.89,59.986,1466700303,"201051344000417","219011344069620",26.24,49.50,0,327.92,412.98,208.3,199.1,0.963,452345.1,452345.1,40898,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700317,668488.00
06/23/2016 12:45,2,7.432,ACTIVE,214.19,354.37,59.970,1466700303,"274151322000083","219011344069620",26.40,58.30,0,319.51,396.75,198.6,189.7,0.795,718787.5,718787.5,29682,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700318,668489.00
06/23/2016 12:45,2,7.820,ACTIVE,215.32,354.07,59.965,1466700303,"274151322000076","219011344069620",27.06,57.30,0,325.82,400.96,214.0,204.6,0.853,765810.4,765810.4,29689,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700319,668490.00
06/23/2016 12:45,2,7.986,ACTIVE,219.61,368.50,59.944,1466700303,"201051344000868","219011344069620",27.51,36.30,0,330.33,422.00,222.7,213.0,1.003,447824.1,447824.1,35992,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700320,668491.00
06/23/2016 12:45,2,7.791,ACTIVE,214.19,380.22,59.975,1466700303,"274151322000095","219011344069620",26.98,57.70,0,316.50,399.16,212.8,203.5,0.804,757941.4,757941.4,29603,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700320,668492.00
06/23/2016 12:45,2,7.947,ACTIVE,220.97,373.31,59.981,1466700303,"201051344000988","219011344069620",27.27,40.20,0,330.03,420.50,219.6,210.0,1.008,444729.4,444729.4,36283,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700321,668493.00
06/23/2016 12:45,2,7.979,ACTIVE,218.48,367.60,59.970,1466700303,"201051344001025","219011344069620",26.82,47.00,0,324.32,418.39,216.4,207.0,0.972,458544.5,458544.5,40792,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700322,668494.00
06/23/2016 12:45,2,7.965,ACTIVE,220.97,373.61,59.970,1466700303,"201051344000458","219011344069620",27.37,39.00,0,331.53,427.41,220.7,211.1,1.021,455568.2,455568.2,36208,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700323,668495.00
06/23/2016 12:45,2,7.963,ACTIVE,221.42,373.31,59.981,1466700303,"201051344000853","219011344069620",27.81,36.80,0,332.13,426.51,224.3,214.6,1.047,454398.8,454398.8,35808,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700324,668496.00
06/23/2016 12:45,2,7.812,ACTIVE,217.35,364.59,59.981,1466700303,"201051344000685","219011344069620",27.04,43.80,0,327.32,414.49,213.9,204.5,1.021,459524.3,459524.3,40647,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700325,668497.00
06/23/2016 12:45,2,7.857,ACTIVE,218.71,367.00,59.970,1466700303,"201051344000917","219011344069620",27.08,42.80,0,322.51,418.39,215.3,205.9,1.008,456326.0,456326.0,40641,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700326,668498.00
06/23/2016 12:45,2,7.816,ACTIVE,217.58,366.10,59.981,1466700303,"201051344001145","219011344069620",27.06,42.30,0,324.62,421.10,214.3,204.9,0.990,461541.2,461541.2,40499,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700327,668499.00
06/23/2016 12:45,2,7.910,ACTIVE,219.16,368.50,59.975,1466700303,"201051344000651","219011344069620",26.76,43.40,0,326.12,419.90,214.2,204.8,0.963,454115.6,454115.6,40847,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700328,668500.00
06/23/2016 12:45,2,7.365,ACTIVE,214.41,354.37,59.970,1466700303,"274151322000088","219011344069620",24.71,53.00,0,320.41,392.25,184.2,175.9,0.703,694140.9,694140.9,29332,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700329,668501.00
06/23/2016 12:45,2,5.059,ACTIVE,215.54,415.39,59.965,1466700303,"274151322000068","219011344069620",36.22,52.80,0,377.52,449.35,184.8,176.5,0.712,588432.3,588432.3,30921,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700330,668502.00
06/23/2016 12:45,2,7.826,ACTIVE,218.71,365.80,59.970,1466700303,"201051344001135","219011344069620",26.82,44.30,0,325.82,417.19,212.5,203.2,0.968,450122.2,450122.2,40779,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700331,668503.00
06/23/2016 12:45,2,7.971,ACTIVE,218.71,368.50,59.975,1466700303,"201051344000594","219011344069620",27.02,48.50,0,324.02,419.60,218.0,208.5,0.994,459640.0,459640.0,36250,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700332,668504.00
06/23/2016 12:45,2,8.016,ACTIVE,219.16,367.90,59.991,1466700303,"201051344001203","219011344069620",26.94,46.20,0,327.02,419.90,218.7,209.1,1.016,457415.5,457415.5,40820,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700333,668505.00
06/23/2016 12:45,2,7.367,ACTIVE,214.64,352.87,59.975,1466700303,"274151322000054","219011344069620",24.99,54.00,0,319.81,394.95,186.2,177.7,0.712,708864.7,708864.7,29361,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700334,668506.00
06/23/2016 12:45,2,8.000,ACTIVE,219.61,368.80,59.975,1466700303,"201051344000867","219011344069620",27.23,40.80,0,324.92,421.40,220.7,211.1,0.999,446987.8,446987.8,36254,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700335,668507.00
06/23/2016 12:45,2,7.852,ACTIVE,219.16,367.90,59.981,1466700303,"201051344001093","219011344069620",27.35,43.40,0,324.32,422.00,217.5,208.0,0.994,455686.9,455686.9,40701,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700335,668508.00
06/23/2016 12:45,2,8.049,ACTIVE,220.52,373.01,59.975,1466700303,"201051344000900","219011344069620",27.93,34.80,0,331.23,424.11,227.5,217.7,1.034,462810.8,462810.8,35642,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700336,668509.00
06/23/2016 12:45,2,7.893,ACTIVE,220.52,371.81,59.970,1466700303,"201051344000569","219011344069620",28.09,37.30,0,331.23,422.60,224.4,214.6,1.034,463789.5,463789.5,35570,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700338,668510.00
06/23/2016 12:45,2,7.928,ACTIVE,220.97,372.41,59.975,1466700303,"201051344000983","219011344069620",27.83,38.00,0,331.53,424.11,223.4,213.7,1.039,455448.5,455448.5,36052,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700339,668511.00
06/23/2016 12:45,2,7.896,ACTIVE,220.97,369.70,59.975,1466700303,"201051344001158","219011344069620",27.12,41.50,0,331.23,419.60,216.7,207.2,1.003,449305.4,449305.4,36318,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700340,668512.00
06/23/2016 12:45,2,7.873,ACTIVE,220.74,369.40,59.975,1466700303,"201051344000576","219011344069620",27.95,35.60,0,331.23,421.40,222.8,213.2,1.008,456411.8,456411.8,35719,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700341,668513.00
06/23/2016 12:45,2,7.373,ACTIVE,214.41,351.67,59.965,1466700303,"274151322000087","219011344069620",24.77,64.00,0,318.91,391.94,184.8,176.4,0.681,682132.7,682132.7,29485,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700342,668514.00
06/23/2016 12:45,2,7.814,ACTIVE,220.29,371.21,59.981,1466700303,"201051344000648","219011344069620",27.57,38.00,0,332.73,421.10,218.3,208.8,1.003,454105.9,454105.9,35940,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466700343,668515.00
06/23/2016 13:00,2,8.068,ACTIVE,220.97,372.11,60.012,1466701204,"201051344000645","219011344069620",27.63,36.80,0,340.85,420.50,225.6,215.8,1.008,456066.2,456066.2,35852,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701205,668516.00
06/23/2016 13:00,2,7.432,ACTIVE,215.09,355.28,60.012,1466701204,"274151322000085","219011344069620",24.95,53.30,0,337.54,393.75,187.7,179.2,0.720,710297.0,710297.0,29373,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701206,668517.00
06/23/2016 13:00,2,8.016,ACTIVE,219.84,371.81,60.007,1466701204,"201051344000633","219011344069620",27.41,43.40,0,339.34,419.90,222.4,212.8,1.039,447245.6,447245.6,36341,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701207,668518.00
06/23/2016 13:00,2,7.947,ACTIVE,221.42,374.51,59.996,1466701204,"201051344000469","219011344069620",28.31,34.50,0,339.34,422.00,227.8,217.9,1.056,448881.9,448881.9,36271,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701208,668519.00
06/23/2016 13:00,2,7.930,ACTIVE,217.80,367.30,59.991,1466701204,"201051344000646","219011344069620",27.19,45.30,0,333.33,420.80,218.2,208.6,0.999,451573.5,451573.5,40820,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701209,668520.00
06/23/2016 13:00,2,7.500,ACTIVE,214.87,378.72,60.012,1466701204,"274151322000052","219011344069620",26.66,58.00,0,336.34,396.45,202.5,193.6,0.804,725390.4,725390.4,29603,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701209,668521.00
06/23/2016 13:00,2,8.027,ACTIVE,219.16,369.10,60.018,1466701204,"201051344000585","219011344069620",27.39,44.50,0,336.04,417.79,222.7,213.0,1.030,459058.1,459058.1,40828,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701210,668522.00
06/23/2016 13:00,2,7.875,ACTIVE,217.58,365.19,60.012,1466701204,"201051344001230","219011344069620",27.63,44.00,0,326.42,420.50,220.3,210.8,1.025,455089.4,455089.4,40630,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701211,668523.00
06/23/2016 13:00,2,7.770,ACTIVE,219.39,369.10,60.018,1466701204,"201051344000582","219011344069620",27.71,41.80,0,334.84,421.40,217.8,208.3,0.990,448341.2,448341.2,40779,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701212,668524.00
06/23/2016 13:00,2,7.980,ACTIVE,217.80,367.60,59.981,1466701204,"201051344000955","219011344069620",26.90,46.00,0,334.84,414.19,217.4,207.9,1.039,461141.8,461141.8,40720,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701213,668525.00
06/23/2016 13:00,2,5.074,ACTIVE,214.87,401.86,60.012,1466701204,"274151322000094","219011344069620",37.13,54.00,0,380.52,445.75,190.3,181.8,0.742,588541.0,588541.0,30711,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701214,668526.00
06/23/2016 13:00,2,8.105,ACTIVE,220.97,373.01,60.002,1466701204,"201051344000579","219011344069620",27.06,44.30,0,341.15,419.60,222.0,212.4,1.034,462963.6,462963.6,16343,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701215,668527.00
06/23/2016 13:00,2,7.918,ACTIVE,217.58,365.19,60.007,1466701204,"201051344000890","219011344069620",27.29,47.80,0,330.63,423.50,218.9,209.4,1.012,458326.4,458326.4,40736,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701216,668528.00
06/23/2016 13:00,2,7.895,ACTIVE,218.71,368.80,59.996,1466701204,"201051344000438","219011344069620",27.06,45.50,0,334.24,414.49,216.3,206.8,1.016,460219.6,460219.6,40741,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701217,668529.00
06/23/2016 13:00,2,7.885,ACTIVE,218.03,367.00,60.012,1466701204,"201051344000417","219011344069620",26.82,48.80,0,333.03,416.89,214.2,204.8,1.016,452395.8,452395.8,40899,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701218,668530.00
06/23/2016 13:00,2,7.424,ACTIVE,214.64,354.07,60.002,1466701204,"274151322000083","219011344069620",26.84,60.30,0,331.23,395.55,201.7,192.7,0.795,718835.4,718835.4,29683,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701219,668531.00
06/23/2016 13:00,2,7.898,ACTIVE,215.54,354.67,60.002,1466701204,"274151322000076","219011344069620",27.17,58.50,0,337.24,399.76,217.3,207.8,0.853,765862.1,765862.1,29690,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701220,668532.00
06/23/2016 13:00,2,8.152,ACTIVE,219.61,370.60,59.991,1466701204,"201051344000868","219011344069620",27.61,36.30,0,341.45,422.30,228.0,218.1,1.021,447878.2,447878.2,35993,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701220,668533.00
06/23/2016 13:00,2,7.904,ACTIVE,214.19,357.68,60.002,1466701204,"274151322000095","219011344069620",27.12,59.30,0,331.83,399.46,216.8,207.3,0.818,757992.9,757992.9,29604,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701221,668534.00
06/23/2016 13:00,2,8.160,ACTIVE,221.42,374.21,60.012,1466701204,"201051344000988","219011344069620",27.31,38.40,0,339.34,420.80,225.7,215.9,1.030,444782.9,444782.9,36284,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701222,668535.00
06/23/2016 13:00,2,8.045,ACTIVE,218.93,367.60,60.012,1466701204,"201051344001025","219011344069620",27.41,46.00,0,335.44,417.79,223.3,213.6,1.003,458597.3,458597.3,40793,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701223,668536.00
06/23/2016 13:00,2,8.051,ACTIVE,221.19,370.60,60.002,1466701204,"201051344000458","219011344069620",27.61,38.40,0,341.45,420.80,225.1,215.3,1.087,455621.7,455621.7,36209,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701224,668537.00
06/23/2016 13:00,2,8.006,ACTIVE,221.64,373.31,60.007,1466701204,"201051344000853","219011344069620",28.23,36.00,0,340.25,421.40,228.8,218.9,1.065,454453.2,454453.2,35809,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701226,668538.00
06/23/2016 13:00,2,8.000,ACTIVE,217.58,366.70,59.981,1466701204,"201051344000685","219011344069620",27.04,42.50,0,335.14,413.29,219.1,209.5,1.065,459576.4,459576.4,40648,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701227,668539.00
06/23/2016 13:00,2,7.939,ACTIVE,218.93,368.50,60.039,1466701204,"201051344000917","219011344069620",27.49,41.00,0,333.93,416.89,221.0,211.4,1.039,456378.4,456378.4,40642,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701228,668540.00
06/23/2016 13:00,2,7.938,ACTIVE,217.80,364.59,59.991,1466701204,"201051344001145","219011344069620",27.23,41.50,0,334.84,413.89,218.9,209.4,0.999,461593.2,461593.2,40500,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701229,668541.00
06/23/2016 13:00,2,7.971,ACTIVE,219.16,368.20,60.007,1466701204,"201051344000651","219011344069620",27.33,42.30,0,342.05,418.70,220.3,210.7,0.981,454167.8,454167.8,40848,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701230,668542.00
06/23/2016 13:00,2,7.402,ACTIVE,214.64,367.90,60.007,1466701204,"274151322000088","219011344069620",25.03,53.00,0,332.13,392.85,187.6,179.1,0.712,694185.4,694185.4,29333,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701231,668543.00
06/23/2016 13:00,2,5.051,ACTIVE,215.77,407.27,60.007,1466701204,"274151322000068","219011344069620",36.92,54.80,0,377.82,444.85,188.5,180.0,0.729,588477.2,588477.2,30922,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701231,668544.00
06/23/2016 13:00,2,7.887,ACTIVE,218.71,367.90,60.012,1466701204,"201051344001135","219011344069620",27.35,43.60,0,334.84,413.59,218.5,208.9,0.999,450174.0,450174.0,40780,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701232,668545.00
06/23/2016 13:00,2,8.070,ACTIVE,219.16,369.70,60.007,1466701204,"201051344000594","219011344069620",27.29,48.30,0,335.14,419.60,223.2,213.5,1.025,459692.9,459692.9,36251,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701233,668546.00
06/23/2016 13:00,2,8.072,ACTIVE,219.16,369.70,60.018,1466701204,"201051344001203","219011344069620",27.39,45.50,0,336.64,419.30,224.0,214.3,1.047,457468.6,457468.6,40821,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701234,668547.00
06/23/2016 13:00,2,7.451,ACTIVE,214.87,365.19,60.007,1466701204,"274151322000054","219011344069620",25.29,54.30,0,336.94,394.05,190.7,182.2,0.725,708909.8,708909.8,29362,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701235,668548.00
06/23/2016 13:00,2,8.025,ACTIVE,220.06,371.51,60.007,1466701204,"201051344000867","219011344069620",27.75,40.00,0,341.75,420.50,225.4,215.7,1.025,447041.3,447041.3,36255,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701236,668549.00
06/23/2016 13:00,2,7.938,ACTIVE,219.39,370.60,60.023,1466701204,"201051344001093","219011344069620",27.65,42.00,0,336.04,419.00,222.0,212.3,1.003,455739.7,455739.7,40702,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701237,668550.00
06/23/2016 13:00,2,8.096,ACTIVE,220.97,374.51,60.012,1466701204,"201051344000900","219011344069620",28.19,35.40,0,339.95,422.60,231.0,221.1,1.034,462865.8,462865.8,35643,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701238,668551.00
06/23/2016 13:00,2,7.998,ACTIVE,220.74,370.90,60.007,1466701204,"201051344000648","219011344069620",27.43,37.50,0,340.25,421.70,222.1,212.5,1.012,454158.4,454158.4,35941,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701239,668552.00
06/23/2016 13:00,2,8.006,ACTIVE,221.42,376.31,60.007,1466701204,"201051344000569","219011344069620",28.13,37.00,0,339.34,422.30,227.8,218.0,1.047,463843.7,463843.7,35571,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701240,668553.00
06/23/2016 13:00,2,8.061,ACTIVE,221.64,374.81,60.012,1466701204,"201051344000983","219011344069620",27.83,37.30,0,340.25,421.70,227.2,217.3,1.039,455502.6,455502.6,36053,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701241,668554.00
06/23/2016 13:00,2,8.061,ACTIVE,221.64,372.41,60.023,1466701204,"201051344001158","219011344069620",27.17,40.80,0,340.85,419.90,221.7,212.1,1.016,449357.9,449357.9,36319,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701242,668555.00
06/23/2016 13:00,2,7.998,ACTIVE,221.42,373.91,60.012,1466701204,"201051344000576","219011344069620",27.97,35.60,0,340.55,422.00,226.5,216.7,1.039,456465.7,456465.7,35720,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701242,668556.00
06/23/2016 13:00,2,7.398,ACTIVE,214.87,374.21,60.007,1466701204,"274151322000087","219011344069620",25.19,64.50,0,336.94,392.25,188.6,180.1,0.707,682177.4,682177.4,29486,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466701243,668557.00
06/23/2016 13:15,2,8.047,ACTIVE,220.74,373.31,59.959,1466702104,"201051344000645","219011344069620",27.67,36.80,0,340.55,420.50,225.3,215.6,1.003,456120.0,456120.0,35853,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702105,668558.00
06/23/2016 13:15,2,7.381,ACTIVE,215.09,373.01,59.991,1466702104,"274151322000085","219011344069620",24.69,54.80,0,337.84,392.85,184.5,176.2,0.707,710341.4,710341.4,29374,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702106,668559.00
06/23/2016 13:15,2,8.119,ACTIVE,219.84,369.40,59.965,1466702104,"201051344000633","219011344069620",26.96,43.00,0,340.85,419.90,221.5,211.9,1.034,447298.7,447298.7,36342,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702107,668560.00
06/23/2016 13:15,2,8.088,ACTIVE,221.42,374.81,60.007,1466702104,"201051344000469","219011344069620",27.67,35.00,0,339.95,421.70,226.6,216.8,1.061,448936.2,448936.2,36272,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702108,668561.00
06/23/2016 13:15,2,7.992,ACTIVE,217.58,368.50,59.996,1466702104,"201051344000646","219011344069620",26.50,46.20,0,334.24,414.79,214.5,205.1,1.003,451625.1,451625.1,40821,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702109,668562.00
06/23/2016 13:15,2,7.568,ACTIVE,215.32,354.07,59.986,1466702104,"274151322000052","219011344069620",26.16,59.30,0,336.34,396.45,200.5,191.6,0.787,725438.4,725438.4,29604,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702110,668563.00
06/23/2016 13:15,2,8.068,ACTIVE,219.16,366.10,59.965,1466702104,"201051344000585","219011344069620",26.88,44.30,0,336.34,417.79,219.6,210.1,1.030,459110.9,459110.9,40829,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702110,668564.00
06/23/2016 13:15,2,8.008,ACTIVE,217.13,366.10,59.944,1466702104,"201051344001230","219011344069620",26.78,45.30,0,335.44,415.09,217.1,207.6,1.003,455141.6,455141.6,40631,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702111,668565.00
06/23/2016 13:15,2,7.939,ACTIVE,218.93,367.00,59.965,1466702104,"201051344000582","219011344069620",26.78,42.30,0,335.14,418.70,215.3,205.8,0.977,448392.9,448392.9,40780,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702112,668566.00
06/23/2016 13:15,2,8.051,ACTIVE,217.58,367.30,59.959,1466702104,"201051344000955","219011344069620",26.24,46.20,0,335.74,413.89,213.9,204.5,1.039,461193.2,461193.2,40721,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702113,668567.00
06/23/2016 13:15,2,5.033,ACTIVE,214.87,400.36,59.965,1466702104,"274151322000094","219011344069620",36.98,54.80,0,381.42,444.24,189.0,180.5,0.738,588586.1,588586.1,30712,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702114,668568.00
06/23/2016 13:15,2,8.045,ACTIVE,221.19,372.11,60.018,1466702104,"201051344000579","219011344069620",27.06,44.50,0,341.15,419.60,220.5,210.9,1.043,463016.4,463016.4,16344,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702115,668569.00
06/23/2016 13:15,2,7.914,ACTIVE,217.35,367.00,59.975,1466702104,"201051344000890","219011344069620",26.90,48.00,0,335.74,414.19,215.4,206.0,0.977,458378.2,458378.2,40737,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702116,668570.00
06/23/2016 13:15,2,7.906,ACTIVE,218.26,367.90,59.981,1466702104,"201051344000438","219011344069620",26.72,45.80,0,335.44,413.59,214.0,204.6,1.008,460270.9,460270.9,40742,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702117,668571.00
06/23/2016 13:15,2,7.902,ACTIVE,217.80,364.59,59.965,1466702104,"201051344000417","219011344069620",26.36,49.00,0,335.14,412.98,210.9,201.7,0.986,452446.4,452446.4,40900,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702118,668572.00
06/23/2016 13:15,2,7.584,ACTIVE,214.64,364.59,59.954,1466702104,"274151322000083","219011344069620",26.12,60.30,0,330.63,395.85,200.4,191.5,0.791,718883.3,718883.3,29684,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702119,668573.00
06/23/2016 13:15,2,7.930,ACTIVE,216.00,377.22,59.975,1466702104,"274151322000076","219011344069620",26.76,59.30,0,336.64,400.06,214.9,205.5,0.875,765913.6,765913.6,29691,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702120,668574.00
06/23/2016 13:15,2,8.119,ACTIVE,219.61,369.10,59.965,1466702104,"201051344000868","219011344069620",27.53,35.60,0,340.85,421.70,226.2,216.4,1.012,447932.4,447932.4,35994,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702121,668575.00
06/23/2016 13:15,2,7.922,ACTIVE,214.64,371.51,59.959,1466702104,"274151322000095","219011344069620",26.76,60.80,0,333.33,399.46,214.8,205.4,0.809,758044.4,758044.4,29605,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702121,668576.00
06/23/2016 13:15,2,8.176,ACTIVE,221.42,371.81,59.970,1466702104,"201051344000988","219011344069620",27.10,38.40,0,339.34,420.50,224.2,214.5,1.030,444836.6,444836.6,36285,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702122,668577.00
06/23/2016 13:15,2,8.057,ACTIVE,218.71,367.90,59.954,1466702104,"201051344001025","219011344069620",26.90,46.40,0,336.04,415.09,219.5,209.9,0.986,458650.2,458650.2,40794,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702123,668578.00
06/23/2016 13:15,2,8.059,ACTIVE,221.42,375.11,59.965,1466702104,"201051344000458","219011344069620",27.57,38.80,0,340.85,420.80,224.9,215.1,1.074,455675.5,455675.5,36210,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702124,668579.00
06/23/2016 13:15,2,8.113,ALERT,221.64,373.91,59.970,1466702104,"201051344000853","219011344069620",27.73,37.30,0,310.79,423.50,227.8,218.0,1.065,454507.5,454507.5,35810,0,0,0,L,1122011218,0,126.07,125.62,0002,34,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702126,668580.00
06/23/2016 13:15,2,7.996,ACTIVE,217.13,363.39,59.965,1466702104,"201051344000685","219011344069620",26.74,43.40,0,335.14,413.59,216.3,206.8,1.056,459628.3,459628.3,40649,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702127,668581.00
06/23/2016 13:15,2,7.969,ACTIVE,218.71,368.20,59.986,1466702104,"201051344000917","219011344069620",27.08,42.30,0,335.14,414.19,218.3,208.8,1.030,456430.8,456430.8,40643,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702128,668582.00
06/23/2016 13:15,2,7.988,ACTIVE,217.35,363.69,59.970,1466702104,"201051344001145","219011344069620",26.80,42.30,0,335.44,413.89,216.7,207.2,1.008,461645.1,461645.1,40501,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702129,668583.00
06/23/2016 13:15,2,8.064,ACTIVE,219.16,367.90,59.965,1466702104,"201051344000651","219011344069620",26.54,43.40,0,339.04,418.39,216.8,207.3,0.986,454219.9,454219.9,40849,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702130,668584.00
06/23/2016 13:15,2,7.459,ACTIVE,214.87,356.48,59.970,1466702104,"274151322000088","219011344069620",24.49,55.00,0,336.94,393.15,184.9,176.5,0.707,694229.8,694229.8,29334,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702131,668585.00
06/23/2016 13:15,2,5.066,ACTIVE,215.54,409.38,59.965,1466702104,"274151322000068","219011344069620",36.56,55.50,0,375.41,445.45,188.3,179.8,0.720,588522.0,588522.0,30923,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702131,668586.00
06/23/2016 13:15,2,7.988,ACTIVE,218.48,365.49,59.965,1466702104,"201051344001135","219011344069620",26.60,44.30,0,335.14,413.59,215.2,205.8,0.990,450225.7,450225.7,40781,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702132,668587.00
06/23/2016 13:15,2,8.107,ACTIVE,218.93,369.40,59.959,1466702104,"201051344000594","219011344069620",27.06,48.80,0,335.44,420.20,222.0,212.3,1.021,459745.9,459745.9,36252,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702133,668588.00
06/23/2016 13:15,2,7.922,ACTIVE,218.93,367.30,59.975,1466702104,"201051344001203","219011344069620",27.53,45.80,0,337.54,419.00,220.7,211.1,1.025,457521.7,457521.7,40822,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702134,668589.00
06/23/2016 13:15,2,7.502,ACTIVE,214.64,377.82,59.975,1466702104,"274151322000054","219011344069620",24.69,55.80,0,337.24,394.35,187.5,179.0,0.725,708954.9,708954.9,29363,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702135,668590.00
06/23/2016 13:15,2,8.129,ACTIVE,219.84,369.70,59.981,1466702104,"201051344000867","219011344069620",27.25,40.20,0,342.05,420.80,224.4,214.6,1.012,447095.0,447095.0,36256,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702136,668591.00
06/23/2016 13:15,2,7.916,ACTIVE,218.71,368.20,59.949,1466702104,"201051344001093","219011344069620",27.41,43.40,0,335.74,418.70,219.7,210.1,0.999,455792.4,455792.4,40703,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702137,668592.00
06/23/2016 13:15,2,8.145,ACTIVE,220.52,371.81,59.970,1466702104,"201051344000900","219011344069620",27.97,35.60,0,339.34,424.41,230.7,220.8,0.994,462921.0,462921.0,35644,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702138,668593.00
06/23/2016 13:15,2,7.965,ACTIVE,220.52,372.11,59.975,1466702104,"201051344000648","219011344069620",27.51,37.50,0,340.55,421.70,221.9,212.2,1.008,454211.4,454211.4,35942,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702139,668594.00
06/23/2016 13:15,2,7.906,ACTIVE,220.97,371.21,60.012,1466702104,"201051344000569","219011344069620",28.41,37.80,0,329.13,433.42,227.6,217.7,1.047,463898.1,463898.1,35572,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702140,668595.00
06/23/2016 13:15,2,7.984,ALERT,221.19,371.51,60.012,1466702104,"201051344000983","219011344069620",28.03,37.30,0,308.39,422.00,226.7,216.9,1.052,455556.6,455556.6,36054,0,0,0,L,1122011218,0,125.62,125.40,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702142,668596.00
06/23/2016 13:15,2,8.100,ACTIVE,221.42,372.41,59.981,1466702104,"201051344001158","219011344069620",26.88,40.80,0,340.55,419.60,220.5,210.9,1.016,449410.7,449410.7,36320,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702143,668597.00
06/23/2016 13:15,2,8.027,ACTIVE,220.97,371.21,59.975,1466702104,"201051344000576","219011344069620",27.87,35.60,0,340.25,423.81,226.6,216.8,1.030,456519.8,456519.8,35721,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702143,668598.00
06/23/2016 13:15,2,7.471,ACTIVE,215.09,356.18,59.975,1466702104,"274151322000087","219011344069620",24.61,66.00,0,337.24,392.25,185.9,177.5,0.694,682222.0,682222.0,29487,0,0,0,L,1151911521,0,123.14,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466702144,668599.00
06/23/2016 13:30,2,8.066,ACTIVE,220.97,373.01,59.965,1466703003,"201051344000645","219011344069620",27.57,37.30,0,340.85,421.10,225.2,215.4,1.008,456173.9,456173.9,35854,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703004,668600.00
06/23/2016 13:30,2,7.447,ACTIVE,214.87,359.48,59.965,1466703003,"274151322000085","219011344069620",24.61,54.80,0,337.84,392.85,185.6,177.2,0.712,710385.6,710385.6,29375,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703005,668601.00
06/23/2016 13:30,2,8.150,ACTIVE,219.84,371.21,59.970,1466703003,"201051344000633","219011344069620",26.90,43.00,0,340.55,420.20,222.1,212.4,1.025,447351.8,447351.8,36343,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703006,668602.00
06/23/2016 13:30,2,7.926,ACTIVE,221.42,375.71,60.007,1466703003,"201051344000469","219011344069620",28.27,35.20,0,339.65,422.00,226.9,217.1,1.052,448990.6,448990.6,36273,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703007,668603.00
06/23/2016 13:30,2,7.953,ACTIVE,217.58,367.30,59.965,1466703003,"201051344000646","219011344069620",26.84,46.80,0,334.54,418.39,216.2,206.7,1.012,451676.7,451676.7,40822,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703008,668604.00
06/23/2016 13:30,2,7.520,ACTIVE,214.64,377.22,59.928,1466703003,"274151322000052","219011344069620",26.50,60.00,0,336.34,396.75,201.6,192.7,0.795,725486.6,725486.6,29605,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703009,668605.00
06/23/2016 13:30,2,8.146,ACTIVE,219.16,369.70,59.965,1466703003,"201051344000585","219011344069620",26.84,45.00,0,335.44,419.00,221.4,211.7,1.021,459163.7,459163.7,40830,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703010,668606.00
06/23/2016 13:30,2,7.787,ACTIVE,217.35,364.29,59.959,1466703003,"201051344001230","219011344069620",27.65,45.30,0,334.54,415.69,217.8,208.3,1.030,455193.8,455193.8,40632,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703011,668607.00
06/23/2016 13:30,2,7.889,ACTIVE,219.16,369.10,59.975,1466703003,"201051344000582","219011344069620",27.08,42.30,0,334.84,419.90,216.4,207.0,0.986,448444.5,448444.5,40781,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703011,668608.00
06/23/2016 13:30,2,7.953,ACTIVE,217.58,363.69,59.959,1466703003,"201051344000955","219011344069620",26.74,46.20,0,335.44,413.29,215.3,205.9,1.016,461244.7,461244.7,40722,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703012,668609.00
06/23/2016 13:30,2,4.994,ACTIVE,214.87,410.58,59.975,1466703003,"274151322000094","219011344069620",37.49,55.50,0,380.82,444.54,189.4,180.9,0.742,588631.4,588631.4,30713,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703013,668610.00
06/23/2016 13:30,2,8.154,ACTIVE,221.42,373.01,59.970,1466703003,"201051344000579","219011344069620",26.80,44.50,0,340.85,419.60,221.4,211.8,1.025,463069.3,463069.3,16345,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703014,668611.00
06/23/2016 13:30,2,7.994,ACTIVE,217.35,365.49,59.965,1466703003,"201051344000890","219011344069620",26.82,48.80,0,335.44,414.19,217.1,207.6,0.968,458430.0,458430.0,40738,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703015,668612.00
06/23/2016 13:30,2,7.938,ACTIVE,218.26,368.50,59.996,1466703003,"201051344000438","219011344069620",26.72,46.40,0,335.44,417.49,214.9,205.5,1.008,460322.2,460322.2,40743,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703016,668613.00
06/23/2016 13:30,2,7.793,ACTIVE,218.03,367.00,59.970,1466703003,"201051344000417","219011344069620",26.84,49.50,0,335.14,412.68,211.7,202.4,0.999,452497.1,452497.1,40901,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703017,668614.00
06/23/2016 13:30,2,7.494,ACTIVE,214.19,362.19,59.949,1466703003,"274151322000083","219011344069620",26.60,62.00,0,331.53,395.85,201.6,192.6,0.809,718931.4,718931.4,29685,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703018,668615.00
06/23/2016 13:30,2,7.977,ACTIVE,215.32,379.92,59.938,1466703003,"274151322000076","219011344069620",26.76,61.00,0,336.64,400.66,216.1,206.6,0.857,765965.3,765965.3,29692,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703019,668616.00
06/23/2016 13:30,2,8.043,ACTIVE,219.61,370.00,59.970,1466703003,"201051344000868","219011344069620",27.87,36.00,0,340.85,422.00,226.9,217.1,1.025,447986.6,447986.6,35995,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703020,668617.00
06/23/2016 13:30,2,7.982,ACTIVE,214.64,353.47,59.965,1466703003,"274151322000095","219011344069620",26.74,61.30,0,331.83,398.86,216.0,206.5,0.813,758096.1,758096.1,29606,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703021,668618.00
06/23/2016 13:30,2,8.102,ACTIVE,221.19,372.41,59.970,1466703003,"201051344000988","219011344069620",27.41,38.80,0,339.04,420.80,224.9,215.2,1.034,444890.4,444890.4,36286,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703022,668619.00
06/23/2016 13:30,2,8.037,ACTIVE,218.71,367.90,59.975,1466703003,"201051344001025","219011344069620",27.17,47.00,0,335.44,419.00,221.1,211.5,0.994,458703.1,458703.1,40795,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703023,668620.00
06/23/2016 13:30,2,8.016,ACTIVE,221.19,373.61,59.970,1466703003,"201051344000458","219011344069620",27.81,38.60,0,340.25,421.70,225.8,216.0,1.056,455729.4,455729.4,36211,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703024,668621.00
06/23/2016 13:30,2,7.977,ACTIVE,221.64,375.41,59.954,1466703003,"201051344000853","219011344069620",28.25,37.30,0,339.65,424.71,228.0,218.2,1.061,454562.2,454562.2,35812,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703025,668622.00
06/23/2016 13:30,2,7.975,ACTIVE,217.35,366.70,60.002,1466703003,"201051344000685","219011344069620",26.96,43.60,0,335.44,413.59,217.7,208.2,1.047,459680.2,459680.2,40650,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703026,668623.00
06/23/2016 13:30,2,7.998,ACTIVE,218.93,368.50,59.959,1466703003,"201051344000917","219011344069620",27.14,42.00,0,335.14,417.79,219.8,210.2,1.034,456483.2,456483.2,40644,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703027,668624.00
06/23/2016 13:30,2,8.055,ACTIVE,217.58,366.70,59.959,1466703003,"201051344001145","219011344069620",26.68,42.00,0,335.44,413.89,217.6,208.1,0.999,461697.1,461697.1,40502,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703028,668625.00
06/23/2016 13:30,2,8.055,ACTIVE,219.39,368.50,59.959,1466703003,"201051344000651","219011344069620",26.78,44.00,0,337.84,418.70,218.2,208.7,0.981,454272.0,454272.0,40850,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703029,668626.00
06/23/2016 13:30,2,7.490,ACTIVE,214.64,369.70,59.954,1466703003,"274151322000088","219011344069620",24.51,54.50,0,337.24,392.85,185.8,177.4,0.707,694274.1,694274.1,29335,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703030,668627.00
06/23/2016 13:30,2,4.938,ACTIVE,215.54,411.78,59.954,1466703003,"274151322000068","219011344069620",37.61,55.50,0,368.50,445.45,188.3,179.8,0.725,588566.9,588566.9,30924,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703031,668628.00
06/23/2016 13:30,2,7.980,ACTIVE,218.71,367.30,59.965,1466703003,"201051344001135","219011344069620",26.82,44.50,0,335.44,416.89,216.8,207.3,0.990,450277.5,450277.5,40782,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703032,668629.00
