ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 13:30,2,8.109,ACTIVE,218.93,370.30,59.901,1466703003,"201051344000594","219011344069620",27.12,48.80,0,336.04,420.50,222.6,212.9,1.030,459799.1,459799.1,36253,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703033,668630.00
06/23/2016 13:30,2,8.064,ACTIVE,219.16,367.60,59.954,1466703003,"201051344001203","219011344069620",27.23,45.50,0,337.24,420.20,222.4,212.7,1.034,457574.8,457574.8,40823,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703034,668631.00
06/23/2016 13:30,2,7.441,ACTIVE,214.87,362.49,59.954,1466703003,"274151322000054","219011344069620",25.05,56.30,0,334.24,394.35,188.7,180.2,0.720,708999.9,708999.9,29364,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703034,668632.00
06/23/2016 13:30,2,8.037,ACTIVE,219.84,370.60,59.944,1466703003,"201051344000867","219011344069620",27.65,40.20,0,341.75,421.40,225.1,215.3,1.025,447148.7,447148.7,36257,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703035,668633.00
06/23/2016 13:30,2,7.906,ACTIVE,218.93,368.50,59.965,1466703003,"201051344001093","219011344069620",27.57,43.20,0,336.04,419.30,220.8,211.2,0.994,455845.1,455845.1,40704,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703036,668634.00
06/23/2016 13:30,2,8.158,ACTIVE,220.52,371.21,59.986,1466703003,"201051344000900","219011344069620",27.97,35.40,0,339.95,422.60,230.9,220.9,1.039,462976.2,462976.2,35645,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703037,668635.00
06/23/2016 13:30,2,7.895,ACTIVE,220.74,370.30,59.922,1466703003,"201051344000648","219011344069620",27.79,38.00,0,340.85,422.00,222.1,212.4,1.021,454264.4,454264.4,35943,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703038,668636.00
06/23/2016 13:30,2,7.988,ACTIVE,220.97,372.71,59.954,1466703003,"201051344000569","219011344069620",28.17,37.80,0,339.95,422.30,228.0,218.2,1.052,463952.6,463952.6,35573,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703039,668637.00
06/23/2016 13:30,2,8.084,ACTIVE,221.42,373.31,59.975,1466703003,"201051344000983","219011344069620",27.79,37.80,0,339.95,422.00,227.6,217.7,1.056,455610.9,455610.9,36056,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703040,668638.00
06/23/2016 13:30,2,8.062,ACTIVE,221.19,372.11,59.938,1466703003,"201051344001158","219011344069620",27.08,40.60,0,340.55,419.60,221.2,211.5,1.016,449463.4,449463.4,36321,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703041,668639.00
06/23/2016 13:30,2,7.975,ACTIVE,221.19,370.60,59.965,1466703003,"201051344000576","219011344069620",28.05,35.80,0,339.95,422.00,226.5,216.7,1.056,456573.8,456573.8,35722,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703042,668640.00
06/23/2016 13:30,2,7.420,ACTIVE,215.09,355.58,59.954,1466703003,"274151322000087","219011344069620",24.89,66.70,0,336.64,392.55,187.0,178.6,0.698,682266.6,682266.6,29488,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703043,668641.00
06/23/2016 13:45,2,8.076,ALERT,221.64,373.31,59.975,1466703904,"201051344000645","219011344069620",27.49,37.30,0,309.59,420.20,224.8,215.1,1.008,456227.7,456227.7,35855,0,0,0,L,1122011218,0,126.07,125.85,0002,33,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703906,668642.00
06/23/2016 13:45,2,7.445,ACTIVE,215.54,357.98,59.975,1466703904,"274151322000085","219011344069620",24.59,55.00,0,330.93,400.36,185.3,176.9,0.707,710430.0,710430.0,29376,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703906,668643.00
06/23/2016 13:45,2,8.043,ALERT,220.29,369.70,59.938,1466703904,"201051344000633","219011344069620",27.23,43.40,0,304.78,419.90,221.9,212.3,1.052,447404.9,447404.9,36344,0,0,0,L,1122011218,0,125.40,125.17,0002,41,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703908,668644.00
06/23/2016 13:45,2,8.098,ALERT,221.64,373.91,59.938,1466703904,"201051344000469","219011344069620",27.71,35.00,0,285.24,421.70,227.2,217.4,1.030,449044.9,449044.9,36274,0,0,0,L,1122011218,0,125.40,126.30,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703910,668645.00
06/23/2016 13:45,2,7.998,ACTIVE,218.03,367.90,59.970,1466703904,"201051344000646","219011344069620",26.68,46.20,0,332.43,414.19,215.9,206.5,1.008,451728.6,451728.6,40823,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703911,668646.00
06/23/2016 13:45,2,7.568,ACTIVE,215.54,356.18,59.970,1466703904,"274151322000052","219011344069620",26.22,60.80,0,336.64,396.45,200.7,191.8,0.791,725534.8,725534.8,29606,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703912,668647.00
06/23/2016 13:45,2,8.117,ACTIVE,219.39,370.00,59.970,1466703904,"201051344000585","219011344069620",26.94,44.30,0,338.74,419.30,221.4,211.8,1.016,459216.9,459216.9,40831,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703913,668648.00
06/23/2016 13:45,2,7.916,ACTIVE,217.80,367.60,59.981,1466703904,"201051344001230","219011344069620",27.29,45.50,0,334.84,414.79,218.8,209.3,1.034,455246.3,455246.3,40633,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703914,668649.00
06/23/2016 13:45,2,7.926,ACTIVE,219.61,367.60,59.991,1466703904,"201051344000582","219011344069620",27.02,43.00,0,336.94,419.30,216.8,207.3,0.981,448496.5,448496.5,40782,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703915,668650.00
06/23/2016 13:45,2,7.922,ACTIVE,218.26,367.90,60.007,1466703904,"201051344000955","219011344069620",26.82,46.00,0,335.74,412.98,215.0,205.6,1.003,461296.3,461296.3,40723,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703916,668651.00
06/23/2016 13:45,2,5.064,ACTIVE,215.32,420.80,59.991,1466703904,"274151322000094","219011344069620",36.94,56.80,0,380.52,445.15,189.6,181.1,0.742,588676.7,588676.7,30714,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703916,668652.00
06/23/2016 13:45,2,8.047,ACTIVE,221.87,373.31,59.933,1466703904,"201051344000579","219011344069620",27.19,44.50,0,336.04,423.20,221.6,212.0,1.034,463122.5,463122.5,16346,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703917,668653.00
06/23/2016 13:45,2,8.020,ACTIVE,218.03,367.00,59.996,1466703904,"201051344000890","219011344069620",26.80,48.80,0,335.44,414.19,217.7,208.2,0.994,458482.2,458482.2,40739,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703918,668654.00
06/23/2016 13:45,2,7.951,ACTIVE,218.71,367.90,59.986,1466703904,"201051344000438","219011344069620",26.64,46.00,0,336.34,417.19,214.4,205.0,1.008,460373.7,460373.7,40744,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703919,668655.00
06/23/2016 13:45,2,7.943,ACTIVE,218.48,366.40,59.991,1466703904,"201051344000417","219011344069620",26.36,49.30,0,335.44,412.38,212.1,202.8,0.999,452548.0,452548.0,40902,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703920,668656.00
06/23/2016 13:45,2,7.490,ACTIVE,214.87,371.21,59.986,1466703904,"274151322000083","219011344069620",26.50,62.50,0,331.53,396.15,200.9,192.0,0.800,718979.7,718979.7,29686,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703921,668657.00
06/23/2016 13:45,2,7.893,ACTIVE,216.00,356.18,59.986,1466703904,"274151322000076","219011344069620",26.92,61.70,0,336.34,400.36,215.3,205.9,0.862,766017.0,766017.0,29693,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703922,668658.00
06/23/2016 13:45,2,8.102,ACTIVE,220.52,373.01,59.970,1466703904,"201051344000868","219011344069620",27.61,35.80,0,336.34,422.00,226.4,216.6,1.021,448041.1,448041.1,35996,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703923,668659.00
06/23/2016 13:45,2,7.900,ACTIVE,214.87,383.23,59.959,1466703904,"274151322000095","219011344069620",26.94,61.30,0,333.63,400.06,215.3,205.9,0.822,758147.8,758147.8,29607,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703924,668660.00
06/23/2016 13:45,2,8.172,ACTIVE,219.16,367.60,59.996,1466703904,"201051344001025","219011344069620",26.76,46.80,0,335.74,419.00,221.3,211.7,0.981,458756.3,458756.3,40796,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703926,668661.00
06/23/2016 13:45,2,8.072,ALERT,221.64,373.61,59.981,1466703904,"201051344000458","219011344069620",27.53,39.50,0,308.39,423.20,225.0,215.2,1.061,455783.2,455783.2,36212,0,0,0,L,1122011218,0,126.07,125.85,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703928,668662.00
06/23/2016 13:45,2,8.088,ACTIVE,222.32,374.81,59.981,1466703904,"201051344000853","219011344069620",27.81,37.30,0,341.75,425.31,227.8,217.9,1.056,454617.0,454617.0,35813,0,0,0,L,1122011218,0,126.53,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703929,668663.00
06/23/2016 13:45,2,7.939,ACTIVE,218.03,366.70,60.002,1466703904,"201051344000685","219011344069620",27.06,43.60,0,335.44,413.29,217.5,208.0,1.047,459732.4,459732.4,40651,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703930,668664.00
06/23/2016 13:45,2,7.965,ACTIVE,219.16,368.80,59.986,1466703904,"201051344000917","219011344069620",27.27,42.30,0,336.64,419.00,220.0,210.4,1.039,456536.0,456536.0,40645,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703931,668665.00
06/23/2016 13:45,2,7.824,ACTIVE,218.03,366.70,60.002,1466703904,"201051344001145","219011344069620",27.43,42.00,0,335.44,413.89,217.3,207.8,0.999,461749.5,461749.5,40503,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703932,668666.00
06/23/2016 13:45,2,7.947,ACTIVE,219.84,370.60,59.996,1466703904,"201051344000651","219011344069620",27.14,43.80,0,342.35,419.00,218.3,208.8,0.981,454324.5,454324.5,40851,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703933,668667.00
06/23/2016 13:45,2,7.445,ALERT,215.32,373.01,59.981,1466703904,"274151322000088","219011344069620",24.59,56.50,0,302.68,455.06,185.1,176.7,0.698,694318.5,694318.5,29336,0,0,0,L,1151911521,0,124.27,124.04,0002,47,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703935,668668.00
06/23/2016 13:45,2,5.096,ALERT,216.00,393.15,59.996,1466703904,"274151322000068","219011344069620",36.20,57.00,0,301.47,483.62,187.6,179.1,0.720,588611.9,588611.9,30925,0,0,0,L,1151911521,0,123.59,124.49,0002,48,0,0,0,0,0,0,1,1162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703937,668669.00
06/23/2016 13:45,2,7.920,ACTIVE,219.16,368.50,59.981,1466703904,"201051344001135","219011344069620",26.98,44.50,0,335.14,417.19,216.3,206.9,0.994,450329.7,450329.7,40783,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703938,668670.00
06/23/2016 13:45,2,8.117,ALERT,219.39,369.40,59.949,1466703904,"201051344000594","219011344069620",27.02,49.30,0,306.28,421.10,221.9,212.3,1.030,459852.4,459852.4,36254,0,0,0,L,1122011218,0,124.94,124.72,0002,43,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703939,668671.00
06/23/2016 13:45,2,8.000,ACTIVE,219.39,369.70,59.996,1466703904,"201051344001203","219011344069620",27.39,45.30,0,342.35,419.60,222.0,212.3,1.025,457628.4,457628.4,40824,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703940,668672.00
06/23/2016 13:45,2,7.408,ALERT,215.32,365.80,59.991,1466703904,"274151322000054","219011344069620",25.07,56.50,0,302.07,394.35,187.8,179.3,0.712,709045.1,709045.1,29365,0,0,0,L,1151911521,0,123.59,124.04,0002,48,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703942,668673.00
06/23/2016 13:45,2,8.076,ALERT,220.29,371.51,60.018,1466703904,"201051344000867","219011344069620",27.41,40.20,0,306.88,421.40,224.3,214.6,1.016,447202.7,447202.7,36258,0,0,0,L,1122011218,0,125.40,124.94,0002,35,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703944,668674.00
06/23/2016 13:45,2,7.918,ACTIVE,219.16,370.30,59.991,1466703904,"201051344001093","219011344069620",27.45,43.00,0,337.84,419.60,220.1,210.5,1.008,455898.4,455898.4,40705,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703945,668675.00
06/23/2016 13:45,2,8.098,ALERT,220.97,371.21,59.996,1466703904,"201051344000900","219011344069620",28.01,36.00,0,292.76,422.30,229.8,219.8,1.030,463031.6,463031.6,35646,0,0,0,L,1122011218,0,125.62,125.62,0002,33,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703947,668676.00
06/23/2016 13:45,2,7.975,ALERT,220.97,371.51,59.996,1466703904,"201051344000648","219011344069620",27.37,38.20,0,296.66,421.70,221.2,211.6,0.999,454317.9,454317.9,35944,0,0,0,L,1122011218,0,125.17,125.85,0002,35,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703949,668677.00
06/23/2016 13:45,2,8.027,ACTIVE,221.19,369.70,60.002,1466703904,"201051344000569","219011344069620",27.91,38.40,0,334.24,422.60,226.8,217.0,1.047,464007.7,464007.7,35574,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703950,668678.00
06/23/2016 13:45,2,8.053,ACTIVE,221.64,373.61,59.996,1466703904,"201051344000983","219011344069620",27.79,38.40,0,337.84,421.70,226.7,216.9,1.047,455665.9,455665.9,36057,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703951,668679.00
06/23/2016 13:45,2,8.043,ACTIVE,221.42,372.71,59.981,1466703904,"201051344001158","219011344069620",27.08,40.60,0,337.84,419.30,220.5,210.9,1.012,449516.9,449516.9,36322,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703952,668680.00
06/23/2016 13:45,2,7.986,ALERT,221.64,375.11,59.996,1466703904,"201051344000576","219011344069620",27.87,35.80,0,302.98,425.01,225.3,215.5,1.030,456628.4,456628.4,35723,0,0,0,L,1122011218,0,125.85,125.62,0002,33,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703953,668681.00
06/23/2016 13:45,2,7.449,ACTIVE,215.09,373.61,59.996,1466703904,"274151322000087","219011344069620",24.71,67.70,0,337.54,392.55,186.2,177.8,0.698,682311.8,682311.8,29489,0,0,0,L,1151911521,0,123.14,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703954,668682.00
06/23/2016 13:45,2,8.158,ALERT,221.64,374.51,59.986,1466703904,"201051344000988","219011344069620",27.12,38.60,0,306.58,425.31,224.0,214.3,1.030,444945.9,444945.9,36287,0,0,0,L,1122011218,1,125.62,125.85,0002,34,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466703956,668683.00
06/23/2016 14:00,2,8.008,ACTIVE,221.42,372.11,59.975,1466704803,"201051344000645","219011344069620",27.37,38.40,0,340.25,420.20,221.9,212.3,0.981,456281.2,456281.2,35857,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704804,668684.00
06/23/2016 14:00,2,7.424,ALERT,215.32,353.47,59.944,1466704803,"274151322000085","219011344069620",24.27,56.80,0,293.36,393.15,182.4,174.1,0.707,710473.7,710473.7,29377,0,0,0,L,1151911521,0,124.04,123.81,0002,51,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704806,668685.00
06/23/2016 14:00,2,8.078,ACTIVE,220.52,370.90,59.981,1466704803,"201051344000633","219011344069620",26.76,44.00,0,337.24,420.20,219.1,209.5,1.034,447457.7,447457.7,36346,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704807,668686.00
06/23/2016 14:00,2,8.027,ALERT,221.87,373.01,59.981,1466704803,"201051344000469","219011344069620",27.45,35.60,0,305.38,421.70,223.3,213.6,1.034,449098.7,449098.7,36276,0,0,0,L,1122011218,0,125.40,126.30,0002,31,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704809,668687.00
06/23/2016 14:00,2,7.936,ALERT,218.26,369.10,59.996,1466704803,"201051344000646","219011344069620",26.44,46.40,0,296.66,414.19,212.4,203.1,1.012,451779.8,451779.8,40824,0,0,0,L,1122011218,0,125.40,123.81,0002,43,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704811,668688.00
06/23/2016 14:00,2,7.494,ALERT,215.54,384.13,59.981,1466704803,"274151322000052","219011344069620",26.22,62.30,0,302.07,396.15,199.0,190.1,0.804,725582.4,725582.4,29607,0,0,0,L,1151911521,0,123.14,124.27,0002,52,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704813,668689.00
06/23/2016 14:00,2,8.078,ACTIVE,219.61,370.00,59.996,1466704803,"201051344000585","219011344069620",26.60,45.80,0,337.84,419.00,217.5,208.0,1.012,459269.7,459269.7,40832,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704814,668690.00
06/23/2016 14:00,2,7.852,ACTIVE,217.80,367.30,59.981,1466704803,"201051344001230","219011344069620",27.00,46.00,0,335.14,414.49,214.7,205.3,0.968,455298.3,455298.3,40634,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704814,668691.00
06/23/2016 14:00,2,7.926,ACTIVE,219.61,367.60,59.949,1466704803,"201051344000582","219011344069620",26.50,43.60,0,335.74,419.60,212.6,203.3,0.968,448548.0,448548.0,40783,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704815,668692.00
06/23/2016 14:00,2,7.920,ALERT,218.26,367.00,59.986,1466704803,"201051344000955","219011344069620",26.38,47.00,0,285.84,412.68,211.7,202.4,0.994,461347.3,461347.3,40724,0,0,0,L,1122011218,0,124.72,124.04,0002,42,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704817,668693.00
06/23/2016 14:00,2,4.984,ACTIVE,215.32,404.27,59.991,1466704803,"274151322000094","219011344069620",37.03,57.30,0,375.71,446.35,188.1,179.6,0.738,588721.7,588721.7,30715,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704818,668694.00
06/23/2016 14:00,2,7.971,ALERT,221.87,374.21,60.007,1466704803,"201051344000579","219011344069620",27.04,45.50,0,308.99,419.60,218.1,208.6,1.021,463175.1,463175.1,16347,0,0,0,L,1122011218,0,125.85,125.85,0002,39,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704820,668695.00
06/23/2016 14:00,2,7.896,ACTIVE,218.03,362.49,59.981,1466704803,"201051344000890","219011344069620",26.68,49.50,0,335.44,413.59,213.3,203.9,0.977,458533.9,458533.9,40740,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704821,668696.00
06/23/2016 14:00,2,7.885,ALERT,218.93,369.10,59.986,1466704803,"201051344000438","219011344069620",26.50,46.40,0,289.15,417.79,211.6,202.3,0.986,460424.7,460424.7,40745,0,0,0,L,1122011218,0,125.62,124.27,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704822,668697.00
06/23/2016 14:00,2,7.857,ACTIVE,218.03,364.29,59.970,1466704803,"201051344000417","219011344069620",26.24,49.80,0,335.14,411.78,208.6,199.4,0.981,452598.6,452598.6,40903,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704823,668698.00
06/23/2016 14:00,2,7.482,ACTIVE,214.64,353.77,59.981,1466704803,"274151322000083","219011344069620",26.26,62.30,0,336.64,395.85,199.0,190.2,0.787,719027.6,719027.6,29687,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704824,668699.00
06/23/2016 14:00,2,7.865,ALERT,216.22,357.98,59.970,1466704803,"274151322000076","219011344069620",26.76,62.00,0,292.76,399.16,213.1,203.7,0.840,766068.3,766068.3,29694,0,0,0,L,1151911521,0,123.81,124.72,0002,51,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704826,668700.00
06/23/2016 14:00,2,8.084,ACTIVE,220.52,372.41,59.965,1466704803,"201051344000868","219011344069620",27.27,36.80,0,336.94,422.30,223.3,213.6,0.994,448095.3,448095.3,35997,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704827,668701.00
06/23/2016 14:00,2,7.867,ACTIVE,215.09,374.81,59.996,1466704803,"274151322000095","219011344069620",26.82,61.70,0,336.04,400.06,213.5,204.1,0.804,758199.3,758199.3,29608,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704828,668702.00
06/23/2016 14:00,2,8.041,ACTIVE,221.87,373.61,59.975,1466704803,"201051344000988","219011344069620",27.12,40.00,0,330.33,440.04,220.7,211.0,1.012,444997.8,444997.8,36289,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704829,668703.00
06/23/2016 14:00,2,8.174,ACTIVE,219.16,367.90,59.975,1466704803,"201051344001025","219011344069620",26.28,47.30,0,336.94,418.39,217.6,208.1,0.977,458809.2,458809.2,40797,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704830,668704.00
06/23/2016 14:00,2,8.035,ALERT,221.87,373.61,59.981,1466704803,"201051344000458","219011344069620",27.27,39.50,0,308.69,420.50,222.0,212.3,1.047,455836.8,455836.8,36214,0,0,0,L,1122011218,0,125.85,126.07,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704831,668705.00
06/23/2016 14:00,2,8.191,ALERT,222.10,373.31,59.938,1466704803,"201051344000853","219011344069620",27.04,37.80,0,296.66,424.71,224.2,214.5,1.039,454671.2,454671.2,35814,0,0,0,L,1122011218,0,126.30,126.07,0002,36,0,0,0,0,0,0,1,1068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704833,668706.00
06/23/2016 14:00,2,7.883,ACTIVE,217.80,367.90,59.975,1466704803,"201051344000685","219011344069620",26.84,44.00,0,334.24,412.98,214.2,204.8,1.030,459784.4,459784.4,40652,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704834,668707.00
06/23/2016 14:00,2,8.004,ALERT,219.16,366.70,59.970,1466704803,"201051344000917","219011344069620",26.60,43.20,0,301.77,418.39,215.4,206.0,1.016,456588.2,456588.2,40646,0,0,0,L,1122011218,0,125.17,124.49,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704836,668708.00
06/23/2016 14:00,2,7.895,ACTIVE,218.03,365.80,59.965,1466704803,"201051344001145","219011344069620",26.86,42.50,0,320.11,468.29,214.6,205.2,0.986,461801.6,461801.6,40504,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704837,668709.00
06/23/2016 14:00,2,7.979,ACTIVE,219.61,368.20,59.944,1466704803,"201051344000651","219011344069620",26.56,44.30,0,342.35,418.09,214.5,205.1,0.968,454376.7,454376.7,40852,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704838,668710.00
06/23/2016 14:00,2,7.375,ACTIVE,215.09,371.51,59.970,1466704803,"274151322000088","219011344069620",24.49,55.80,0,323.11,428.91,182.7,174.4,0.689,694362.7,694362.7,29338,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704839,668711.00
06/23/2016 14:00,2,4.963,ACTIVE,216.00,402.16,59.975,1466704803,"274151322000068","219011344069620",37.01,58.00,0,356.78,457.77,186.4,178.0,0.712,588656.6,588656.6,30927,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704840,668712.00
06/23/2016 14:00,2,7.900,ACTIVE,219.16,367.60,59.970,1466704803,"201051344001135","219011344069620",26.58,45.50,0,336.34,416.89,212.6,203.3,0.977,450381.4,450381.4,40784,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704841,668713.00
06/23/2016 14:00,2,8.068,ALERT,219.61,368.80,59.975,1466704803,"201051344000594","219011344069620",26.84,49.80,0,301.47,420.20,219.1,209.5,0.994,459905.3,459905.3,36256,0,0,0,L,1122011218,0,124.72,124.94,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704842,668714.00
06/23/2016 14:00,2,8.041,ACTIVE,219.61,368.50,59.981,1466704803,"201051344001203","219011344069620",26.78,46.40,0,338.44,419.30,218.0,208.5,1.016,457681.4,457681.4,40825,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704843,668715.00
06/23/2016 14:00,2,7.457,ACTIVE,215.09,375.11,59.959,1466704803,"274151322000054","219011344069620",24.55,56.50,0,336.94,394.05,185.2,176.8,0.698,709089.8,709089.8,29367,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704844,668716.00
06/23/2016 14:00,2,8.113,ACTIVE,220.29,369.70,59.975,1466704803,"201051344000867","219011344069620",26.92,40.80,0,338.14,420.50,221.1,211.5,1.012,447256.3,447256.3,36260,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704845,668717.00
06/23/2016 14:00,2,7.820,ALERT,219.39,368.50,59.965,1466704803,"201051344001093","219011344069620",27.27,43.60,0,290.35,419.60,215.8,206.3,0.977,455950.6,455950.6,40706,0,0,0,L,1122011218,0,125.62,124.49,0002,42,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704847,668718.00
06/23/2016 14:00,2,8.123,ACTIVE,221.19,374.51,59.981,1466704803,"201051344000900","219011344069620",27.63,37.00,0,336.94,422.00,227.1,217.3,1.016,463086.5,463086.5,35648,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704848,668719.00
06/23/2016 14:00,2,7.838,ACTIVE,221.42,372.11,59.970,1466704803,"201051344000648","219011344069620",27.47,38.80,0,339.95,421.10,218.0,208.5,0.990,454370.6,454370.6,35946,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704849,668720.00
06/23/2016 14:00,2,7.996,ACTIVE,221.42,373.61,59.981,1466704803,"201051344000569","219011344069620",27.77,38.20,0,336.94,421.70,224.9,215.1,1.039,464061.7,464061.7,35575,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704850,668721.00
06/23/2016 14:00,2,7.971,ALERT,222.10,373.91,59.981,1466704803,"201051344000983","219011344069620",27.71,38.40,0,308.09,421.40,223.7,214.0,1.030,455719.6,455719.6,36058,0,0,0,L,1122011218,0,126.07,125.85,0002,35,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704851,668722.00
06/23/2016 14:00,2,7.953,ALERT,221.87,373.31,59.986,1466704803,"201051344001158","219011344069620",26.92,42.00,0,307.78,419.00,216.8,207.3,0.999,449569.2,449569.2,36323,0,0,0,L,1122011218,0,125.85,125.85,0002,40,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704853,668723.00
06/23/2016 14:00,2,7.920,ACTIVE,221.87,374.21,59.975,1466704803,"201051344000576","219011344069620",27.71,36.50,0,339.95,421.10,222.2,212.5,1.012,456682.2,456682.2,35725,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704854,668724.00
06/23/2016 14:00,2,7.270,ACTIVE,215.32,352.57,59.954,1466704803,"274151322000087","219011344069620",24.99,69.00,0,336.94,392.25,184.1,175.7,0.681,682356.1,682356.1,29490,0,0,0,L,1151911521,0,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466704855,668725.00
06/23/2016 14:15,2,7.957,ACTIVE,221.42,372.11,59.970,1466705703,"201051344000645","219011344069620",27.25,38.60,0,317.40,437.63,219.8,210.2,0.990,456333.8,456333.8,35858,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705705,668726.00
06/23/2016 14:15,2,7.215,ACTIVE,215.54,365.19,59.944,1466705703,"274151322000085","219011344069620",24.97,55.80,0,337.24,392.55,182.6,174.3,0.707,710517.2,710517.2,29379,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705705,668727.00
06/23/2016 14:15,2,7.893,ACTIVE,220.29,370.90,59.917,1466705703,"201051344000633","219011344069620",27.15,44.00,0,336.34,418.39,217.0,207.5,1.025,447509.5,447509.5,36347,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705706,668728.00
06/23/2016 14:15,2,7.873,ALERT,221.87,372.11,59.954,1466705703,"201051344000469","219011344069620",27.81,35.20,0,284.64,420.20,221.7,212.1,1.030,449151.5,449151.5,36278,0,0,0,L,1122011218,0,125.40,126.07,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705708,668729.00
06/23/2016 14:15,2,7.730,ACTIVE,217.80,366.10,59.981,1466705703,"201051344000646","219011344069620",27.21,46.20,0,334.24,416.59,212.9,203.5,1.003,451830.5,451830.5,40826,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705709,668730.00
06/23/2016 14:15,2,7.299,ACTIVE,215.54,367.60,59.944,1466705703,"274151322000052","219011344069620",26.70,62.30,0,335.44,395.85,197.3,188.5,0.769,725629.6,725629.6,29609,0,0,0,L,1151911521,0,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705710,668731.00
06/23/2016 14:15,2,7.910,ACTIVE,219.16,369.70,59.959,1466705703,"201051344000585","219011344069620",27.33,44.50,0,337.24,418.70,218.8,209.3,1.021,459321.6,459321.6,40833,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705711,668732.00
06/23/2016 14:15,2,7.697,ALERT,217.58,365.49,59.949,1466705703,"201051344001230","219011344069620",27.51,45.00,0,305.38,413.59,214.4,205.0,0.981,455349.1,455349.1,40635,0,0,0,L,1122011218,0,124.94,123.59,0002,41,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705713,668733.00
06/23/2016 14:15,2,7.820,ACTIVE,219.16,368.50,60.007,1466705703,"201051344000582","219011344069620",26.84,42.80,0,337.54,418.39,212.7,203.4,0.968,448598.6,448598.6,40784,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705714,668734.00
06/23/2016 14:15,2,7.830,ACTIVE,218.03,367.90,59.949,1466705703,"201051344000955","219011344069620",26.66,46.40,0,335.74,411.48,211.4,202.1,0.999,461397.6,461397.6,40726,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705715,668735.00
06/23/2016 14:15,2,4.910,ACTIVE,215.32,409.98,59.949,1466705703,"274151322000094","219011344069620",37.27,57.30,0,378.72,446.35,185.6,177.2,0.729,588766.0,588766.0,30716,0,0,0,L,1151911521,0,122.91,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705716,668736.00
06/23/2016 14:15,2,7.881,ALERT,221.64,373.01,59.954,1466705703,"201051344000579","219011344069620",27.17,45.50,0,291.55,418.09,216.7,207.3,1.012,463226.5,463226.5,16349,0,0,0,L,1122011218,0,125.85,125.62,0002,39,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705717,668737.00
06/23/2016 14:15,2,7.807,ACTIVE,217.58,365.19,59.991,1466705703,"201051344000890","219011344069620",26.98,48.50,0,335.74,412.68,213.3,203.9,0.968,458584.7,458584.7,40741,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705718,668738.00
06/23/2016 14:15,2,7.742,ACTIVE,218.48,366.70,59.986,1466705703,"201051344000438","219011344069620",26.92,46.20,0,336.94,416.59,211.1,201.8,0.994,460474.9,460474.9,40747,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705719,668739.00
06/23/2016 14:15,2,7.693,ACTIVE,218.03,366.70,59.965,1466705703,"201051344000417","219011344069620",26.82,49.30,0,335.74,411.48,208.8,199.6,0.990,452648.2,452648.2,40904,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705720,668740.00
06/23/2016 14:15,2,7.361,ACTIVE,214.87,357.38,59.949,1466705703,"274151322000083","219011344069620",26.46,63.30,0,336.34,395.55,197.3,188.5,0.787,719074.6,719074.6,29688,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705721,668741.00
06/23/2016 14:15,2,7.732,ACTIVE,216.00,353.77,59.954,1466705703,"274151322000076","219011344069620",27.04,61.30,0,336.04,398.56,211.7,202.4,0.835,766118.8,766118.8,29696,0,0,0,L,1151911521,0,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705722,668742.00
06/23/2016 14:15,2,7.861,ACTIVE,220.29,370.30,59.949,1466705703,"201051344000868","219011344069620",27.81,37.30,0,337.24,420.20,221.5,211.9,1.003,448147.9,448147.9,35998,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705723,668743.00
06/23/2016 14:15,2,7.721,ACTIVE,215.09,358.28,59.938,1466705703,"274151322000095","219011344069620",27.14,62.00,0,336.64,399.16,212.2,202.9,0.795,758249.8,758249.8,29609,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705724,668744.00
06/23/2016 14:15,2,7.971,ALERT,221.87,372.41,59.959,1466705703,"201051344000988","219011344069620",27.14,38.80,0,305.38,422.90,219.2,209.6,1.003,445049.7,445049.7,36290,0,0,0,L,1122011218,0,125.85,125.85,0002,34,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705725,668745.00
06/23/2016 14:15,2,7.910,ACTIVE,219.39,367.60,59.975,1466705703,"201051344001025","219011344069620",27.21,46.80,0,336.94,418.70,218.1,208.6,0.968,458861.0,458861.0,40798,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705726,668746.00
06/23/2016 14:15,2,7.836,ACTIVE,222.10,373.91,59.938,1466705703,"201051344000853","219011344069620",27.99,38.20,0,342.35,423.81,222.1,212.4,1.039,454724.3,454724.3,35816,0,0,0,L,1122011218,0,126.53,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705729,668747.00
06/23/2016 14:15,2,7.828,ACTIVE,217.58,364.29,59.949,1466705703,"201051344000685","219011344069620",26.96,43.60,0,335.44,412.08,213.6,204.3,1.039,459835.2,459835.2,40653,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705729,668748.00
06/23/2016 14:15,2,7.781,ALERT,218.93,367.30,59.970,1466705703,"201051344000917","219011344069620",27.37,42.80,0,302.98,417.79,215.8,206.3,1.008,456639.2,456639.2,40648,0,0,0,L,1122011218,0,125.17,124.49,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705731,668749.00
06/23/2016 14:15,2,7.770,ACTIVE,218.03,367.00,59.949,1466705703,"201051344001145","219011344069620",27.21,43.00,0,335.74,416.29,214.0,204.6,0.990,461852.4,461852.4,40505,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705732,668750.00
06/23/2016 14:15,2,7.871,ACTIVE,219.61,371.21,59.965,1466705703,"201051344000651","219011344069620",26.92,43.80,0,334.84,418.09,214.3,204.9,0.968,454427.7,454427.7,40853,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705733,668751.00
06/23/2016 14:15,2,7.229,ACTIVE,215.09,353.47,59.965,1466705703,"274151322000088","219011344069620",24.95,55.50,0,336.64,392.25,182.6,174.3,0.689,694405.9,694405.9,29339,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705734,668752.00
06/23/2016 14:15,2,4.973,ACTIVE,216.00,410.88,59.954,1466705703,"274151322000068","219011344069620",36.58,57.00,0,373.01,445.15,182.4,174.1,0.703,588700.4,588700.4,30928,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705735,668753.00
06/23/2016 14:15,2,7.775,ACTIVE,218.93,367.30,59.965,1466705703,"201051344001135","219011344069620",27.08,44.50,0,336.34,416.89,213.1,203.8,0.972,450432.0,450432.0,40785,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705736,668754.00
06/23/2016 14:15,2,7.918,ACTIVE,219.61,368.20,59.965,1466705703,"201051344000594","219011344069620",27.10,49.80,0,337.84,419.30,217.2,207.7,0.986,459957.0,459957.0,36258,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705737,668755.00
06/23/2016 14:15,2,7.846,ALERT,219.16,368.80,59.965,1466705703,"201051344001203","219011344069620",27.39,45.80,0,284.64,419.30,217.6,208.1,1.016,457732.9,457732.9,40826,0,0,0,L,1122011218,0,126.07,124.04,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705739,668756.00
06/23/2016 14:15,2,7.291,ACTIVE,215.32,365.19,59.949,1466705703,"274151322000054","219011344069620",25.19,57.00,0,336.94,393.75,185.8,177.5,0.720,709133.8,709133.8,29368,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705740,668757.00
06/23/2016 14:15,2,7.936,ACTIVE,220.52,369.40,59.965,1466705703,"201051344000867","219011344069620",27.23,41.30,0,337.54,419.00,219.0,209.4,0.986,447308.4,447308.4,36261,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705741,668758.00
06/23/2016 14:15,2,7.715,ALERT,219.16,369.40,59.938,1466705703,"201051344001093","219011344069620",27.59,43.00,0,304.18,418.39,215.5,206.1,0.972,456001.6,456001.6,40708,0,0,0,L,1122011218,0,125.40,124.49,0002,42,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705743,668759.00
06/23/2016 14:15,2,7.881,ACTIVE,221.19,372.41,59.970,1466705703,"201051344000900","219011344069620",28.15,37.00,0,322.81,457.47,224.5,214.8,0.994,463140.2,463140.2,35649,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705743,668760.00
06/23/2016 14:15,2,7.803,ACTIVE,221.19,372.41,59.970,1466705703,"201051344000648","219011344069620",27.33,38.60,0,337.24,419.60,215.9,206.5,0.986,454422.0,454422.0,35947,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705744,668761.00
06/23/2016 14:15,2,7.770,ACTIVE,221.42,372.11,59.975,1466705703,"201051344000569","219011344069620",28.15,38.60,0,336.34,421.10,221.3,211.7,1.016,464114.7,464114.7,35576,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705745,668762.00
06/23/2016 14:15,2,7.859,ALERT,221.87,372.41,60.007,1466705703,"201051344000983","219011344069620",27.73,38.80,0,292.76,420.50,220.8,211.1,1.016,455772.2,455772.2,36060,0,0,0,L,1122011218,0,126.07,125.62,0002,35,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705747,668763.00
06/23/2016 14:15,2,7.861,ALERT,221.87,370.90,59.970,1466705703,"201051344001158","219011344069620",27.04,42.00,0,295.16,418.39,215.2,205.7,0.968,449620.3,449620.3,36325,0,0,0,L,1122011218,0,125.85,125.62,0002,40,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705749,668764.00
06/23/2016 14:15,2,7.785,ALERT,221.64,372.71,59.986,1466705703,"201051344000576","219011344069620",27.87,37.00,0,296.96,423.20,219.6,210.0,1.021,456734.5,456734.5,35726,0,0,0,L,1122011218,0,125.85,125.62,0002,34,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705751,668765.00
06/23/2016 14:15,2,7.223,ACTIVE,215.32,375.71,59.975,1466705703,"274151322000087","219011344069620",25.11,68.30,0,337.24,392.25,183.6,175.3,0.685,682399.7,682399.7,29491,0,0,0,L,1151911521,0,123.36,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705752,668766.00
06/23/2016 14:15,2,7.887,ALERT,221.87,370.00,59.970,1466705703,"201051344000458","219011344069620",27.41,39.80,0,287.05,419.30,218.9,209.4,1.025,455890.4,455890.4,36216,0,0,0,L,1122011218,1,126.07,125.85,0002,35,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466705753,668767.00
06/23/2016 14:30,2,7.766,ACTIVE,220.06,369.40,59.965,1466706604,"201051344000645","219011344069620",27.83,37.80,0,339.34,419.00,218.6,209.1,1.008,456386.0,456386.0,35859,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706606,668768.00
06/23/2016 14:30,2,7.111,ACTIVE,214.41,362.79,59.959,1466706604,"274151322000085","219011344069620",25.21,55.00,0,332.13,392.55,181.5,173.3,0.703,710560.4,710560.4,29380,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706607,668769.00
06/23/2016 14:30,2,7.762,ACTIVE,219.16,369.40,59.944,1466706604,"201051344000633","219011344069620",27.51,43.00,0,336.34,418.09,216.1,206.7,1.012,447561.1,447561.1,36348,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706608,668770.00
06/23/2016 14:30,2,7.748,ACTIVE,220.52,369.40,59.954,1466706604,"201051344000469","219011344069620",28.11,34.30,0,337.54,421.10,220.7,211.1,1.025,449204.2,449204.2,36280,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706608,668771.00
