ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 14:30,2,7.676,ACTIVE,216.90,364.89,59.965,1466706604,"201051344000646","219011344069620",27.21,45.30,0,334.54,412.68,211.5,202.2,0.994,451880.8,451880.8,40827,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706609,668772.00
06/23/2016 14:30,2,7.230,ACTIVE,214.19,351.97,59.965,1466706604,"274151322000052","219011344069620",26.64,60.50,0,331.83,394.95,195.0,186.3,0.765,725676.2,725676.2,29610,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706610,668773.00
06/23/2016 14:30,2,7.740,ACTIVE,218.26,367.60,59.954,1466706604,"201051344000585","219011344069620",27.63,43.60,0,331.23,418.70,216.6,207.1,1.016,459373.4,459373.4,40834,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706611,668774.00
06/23/2016 14:30,2,7.607,ACTIVE,216.45,363.69,59.965,1466706604,"201051344001230","219011344069620",27.69,43.80,0,330.63,413.89,213.3,203.9,0.999,455399.9,455399.9,40637,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706612,668775.00
06/23/2016 14:30,2,7.664,ACTIVE,218.26,367.60,59.944,1466706604,"201051344000582","219011344069620",27.23,41.50,0,334.84,417.79,211.4,202.1,0.968,448649.0,448649.0,40785,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706613,668776.00
06/23/2016 14:30,2,7.658,ACTIVE,216.90,365.49,59.965,1466706604,"201051344000955","219011344069620",27.00,46.00,0,335.74,411.78,209.4,200.2,0.986,461447.6,461447.6,40727,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706614,668777.00
06/23/2016 14:30,2,4.863,ACTIVE,214.19,415.09,59.970,1466706604,"274151322000094","219011344069620",37.31,56.00,0,378.12,449.35,184.1,175.8,0.716,588809.7,588809.7,30717,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706615,668778.00
06/23/2016 14:30,2,7.732,ACTIVE,220.52,367.60,59.970,1466706604,"201051344000579","219011344069620",27.57,44.50,0,341.45,418.09,215.8,206.4,1.039,463277.9,463277.9,16351,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706616,668779.00
06/23/2016 14:30,2,7.715,ACTIVE,216.90,366.40,59.949,1466706604,"201051344000890","219011344069620",27.14,48.00,0,334.84,412.98,212.0,202.7,0.968,458635.1,458635.1,40742,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706617,668780.00
06/23/2016 14:30,2,7.615,ACTIVE,217.80,365.19,59.965,1466706604,"201051344000438","219011344069620",27.17,45.50,0,335.74,415.69,209.6,200.4,0.990,460524.7,460524.7,40748,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706618,668781.00
06/23/2016 14:30,2,7.529,ACTIVE,217.35,367.60,59.970,1466706604,"201051344000417","219011344069620",27.17,48.50,0,335.74,411.48,207.1,198.0,1.003,452697.5,452697.5,40905,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706618,668782.00
06/23/2016 14:30,2,7.256,ACTIVE,213.74,351.67,59.959,1466706604,"274151322000083","219011344069620",26.62,62.80,0,330.03,394.95,195.5,186.8,0.778,719121.2,719121.2,29689,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706619,668783.00
06/23/2016 14:30,2,7.572,ACTIVE,214.87,366.10,59.959,1466706604,"274151322000076","219011344069620",27.31,60.80,0,331.23,398.56,209.2,200.0,0.831,766168.7,766168.7,29697,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706620,668784.00
06/23/2016 14:30,2,7.867,ACTIVE,219.16,368.80,59.928,1466706604,"201051344000868","219011344069620",27.65,35.40,0,334.84,419.30,220.3,210.7,0.999,448200.4,448200.4,35999,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706621,668785.00
06/23/2016 14:30,2,7.514,ACTIVE,213.96,374.51,59.965,1466706604,"274151322000095","219011344069620",27.59,62.00,0,330.03,398.26,209.9,200.7,0.791,758299.8,758299.8,29610,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706622,668786.00
06/23/2016 14:30,2,7.750,ACTIVE,220.74,373.31,59.965,1466706604,"201051344000988","219011344069620",27.91,38.40,0,339.04,419.00,219.2,209.6,1.008,445101.8,445101.8,36292,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706623,668787.00
06/23/2016 14:30,2,7.734,ACTIVE,218.03,365.80,59.970,1466706604,"201051344001025","219011344069620",27.61,45.80,0,335.74,416.89,216.3,206.9,0.959,458912.4,458912.4,40799,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706624,668788.00
06/23/2016 14:30,2,7.793,ACTIVE,220.52,373.91,59.965,1466706604,"201051344000458","219011344069620",27.67,39.00,0,341.15,419.90,218.4,208.9,1.016,455941.0,455941.0,36218,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706625,668789.00
06/23/2016 14:30,2,7.717,ACTIVE,220.74,373.01,59.970,1466706604,"201051344000853","219011344069620",28.33,37.00,0,341.15,419.60,221.4,211.7,1.012,454777.0,454777.0,35817,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706626,668790.00
06/23/2016 14:30,2,7.689,ACTIVE,216.90,367.30,59.959,1466706604,"201051344000685","219011344069620",27.29,43.00,0,335.74,412.38,212.5,203.1,1.030,459885.7,459885.7,40654,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706627,668791.00
06/23/2016 14:30,2,7.723,ACTIVE,218.03,367.30,59.970,1466706604,"201051344000917","219011344069620",27.45,42.00,0,334.84,412.68,214.6,205.2,1.008,456690.2,456690.2,40650,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706628,668792.00
06/23/2016 14:30,2,7.674,ACTIVE,216.67,363.69,59.965,1466706604,"201051344001145","219011344069620",27.39,42.30,0,335.74,412.68,213.0,203.6,0.990,461903.0,461903.0,40506,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706629,668793.00
06/23/2016 14:30,2,7.670,ACTIVE,218.71,368.20,59.954,1466706604,"201051344000651","219011344069620",27.45,43.20,0,336.34,416.89,213.2,203.8,0.963,454478.3,454478.3,40854,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706630,668794.00
06/23/2016 14:30,2,7.039,ACTIVE,214.19,374.21,59.996,1466706604,"274151322000088","219011344069620",25.39,55.50,0,331.83,391.64,180.9,172.7,0.689,694448.9,694448.9,29340,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706631,668795.00
06/23/2016 14:30,2,4.857,ACTIVE,214.87,415.39,59.954,1466706604,"274151322000068","219011344069620",37.21,56.30,0,381.42,447.25,180.7,172.5,0.703,588743.7,588743.7,30929,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706631,668796.00
06/23/2016 14:30,2,7.648,ACTIVE,217.80,366.70,59.970,1466706604,"201051344001135","219011344069620",27.33,43.60,0,335.74,412.38,211.7,202.4,0.977,450482.2,450482.2,40786,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706632,668797.00
06/23/2016 14:30,2,7.791,ACTIVE,218.26,368.80,59.965,1466706604,"201051344000594","219011344069620",27.47,49.00,0,334.24,418.39,216.6,207.2,0.999,460008.4,460008.4,36259,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706633,668798.00
06/23/2016 14:30,2,7.752,ACTIVE,218.26,367.60,59.965,1466706604,"201051344001203","219011344069620",27.49,44.50,0,336.04,417.79,215.9,206.5,1.003,457784.2,457784.2,40828,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706634,668799.00
06/23/2016 14:30,2,7.107,ACTIVE,214.19,373.61,59.959,1466706604,"274151322000054","219011344069620",25.56,55.50,0,330.63,393.15,183.9,175.6,0.712,709177.4,709177.4,29369,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706635,668800.00
06/23/2016 14:30,2,7.779,ACTIVE,219.16,367.90,59.975,1466706604,"201051344000867","219011344069620",27.75,39.80,0,335.44,418.39,218.7,209.1,0.999,447360.2,447360.2,36262,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706636,668801.00
06/23/2016 14:30,2,7.492,ACTIVE,218.26,368.20,59.944,1466706604,"201051344001093","219011344069620",28.17,41.50,0,334.84,418.39,213.6,204.2,0.981,456052.3,456052.3,40710,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706637,668802.00
06/23/2016 14:30,2,7.719,ACTIVE,220.29,373.61,59.959,1466706604,"201051344000900","219011344069620",28.53,35.40,0,335.14,422.00,223.0,213.3,1.003,463193.2,463193.2,35650,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706638,668803.00
06/23/2016 14:30,2,7.621,ACTIVE,220.06,368.80,59.970,1466706604,"201051344000648","219011344069620",27.95,37.50,0,337.24,419.90,215.5,206.0,1.008,454473.1,454473.1,35948,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706639,668804.00
06/23/2016 14:30,2,7.531,ACTIVE,220.29,372.11,59.959,1466706604,"201051344000569","219011344069620",28.80,38.00,0,337.84,420.20,219.6,210.0,1.025,464167.2,464167.2,35577,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706640,668805.00
06/23/2016 14:30,2,7.727,ACTIVE,220.29,371.51,59.965,1466706604,"201051344000983","219011344069620",28.17,37.80,0,338.14,420.20,220.4,210.8,1.025,455824.5,455824.5,36062,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706641,668806.00
06/23/2016 14:30,2,7.730,ACTIVE,220.52,370.60,59.965,1466706604,"201051344001158","219011344069620",27.51,39.80,0,339.65,418.39,215.4,206.0,0.994,449671.2,449671.2,36327,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706642,668807.00
06/23/2016 14:30,2,7.695,ACTIVE,220.29,369.40,59.986,1466706604,"201051344000576","219011344069620",28.13,35.60,0,339.65,419.90,219.1,209.5,0.990,456786.4,456786.4,35728,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706643,668808.00
06/23/2016 14:30,2,7.068,ACTIVE,214.19,353.77,59.954,1466706604,"274151322000087","219011344069620",25.52,67.30,0,330.63,392.55,182.5,174.2,0.681,682442.8,682442.8,29492,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466706644,668809.00
06/23/2016 14:45,2,7.533,ACTIVE,219.84,368.80,59.959,1466707503,"201051344000645","219011344069620",27.79,37.50,0,342.35,418.39,212.0,202.7,0.946,456437.4,456437.4,35860,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707504,668810.00
06/23/2016 14:45,2,6.979,ACTIVE,214.19,373.01,59.986,1466707503,"274151322000085","219011344069620",24.81,54.80,0,332.13,386.23,175.2,167.2,0.676,710602.7,710602.7,29381,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707505,668811.00
06/23/2016 14:45,2,7.619,ACTIVE,218.93,367.60,59.970,1466707503,"201051344000633","219011344069620",27.14,42.80,0,335.14,417.49,209.5,200.3,0.981,447611.8,447611.8,36349,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707506,668812.00
06/23/2016 14:45,2,7.625,ACTIVE,220.29,370.60,59.965,1466707503,"201051344000469","219011344069620",27.65,35.40,0,341.15,420.20,213.4,204.1,0.986,449256.0,449256.0,36281,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707507,668813.00
06/23/2016 14:45,2,7.500,ALERT,217.13,364.29,59.922,1466707503,"201051344000646","219011344069620",26.70,45.50,0,292.76,413.29,202.8,193.8,0.932,451930.0,451930.0,40828,0,0,0,L,1122011218,0,124.72,123.36,0002,41,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707509,668814.00
06/23/2016 14:45,2,7.078,ACTIVE,213.96,375.11,59.959,1466707503,"274151322000052","219011344069620",26.46,61.00,0,331.23,391.94,189.5,180.9,0.751,725722.0,725722.0,29611,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707510,668815.00
06/23/2016 14:45,2,7.646,ACTIVE,218.48,367.30,59.944,1466707503,"201051344000585","219011344069620",26.88,44.30,0,335.14,412.08,207.9,198.8,0.968,459424.0,459424.0,40835,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707510,668816.00
06/23/2016 14:45,2,7.506,ACTIVE,216.67,363.69,59.965,1466707503,"201051344001230","219011344069620",26.94,45.00,0,335.14,413.29,204.9,195.8,0.937,455449.7,455449.7,40638,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707511,668817.00
06/23/2016 14:45,2,7.424,ACTIVE,218.48,366.10,60.002,1466707503,"201051344000582","219011344069620",27.08,42.80,0,335.14,412.68,203.7,194.7,0.924,448698.4,448698.4,40786,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707512,668818.00
06/23/2016 14:45,2,7.455,ALERT,217.13,364.59,59.949,1466707503,"201051344000955","219011344069620",26.62,46.20,0,304.48,411.48,200.9,192.0,0.946,461496.3,461496.3,40728,0,0,0,L,1122011218,0,124.04,123.59,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707514,668819.00
06/23/2016 14:45,2,4.652,ACTIVE,214.19,405.17,59.965,1466707503,"274151322000094","219011344069620",37.49,56.80,0,375.41,443.64,178.1,169.9,0.694,588852.5,588852.5,30718,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707515,668820.00
06/23/2016 14:45,2,7.584,ACTIVE,220.29,370.90,59.928,1466707503,"201051344000579","219011344069620",27.17,44.30,0,342.35,418.09,208.8,199.6,0.981,463328.6,463328.6,16352,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707516,668821.00
06/23/2016 14:45,2,7.482,ACTIVE,217.13,364.29,59.970,1466707503,"201051344000890","219011344069620",26.90,48.30,0,336.64,412.68,203.8,194.8,0.910,458684.6,458684.6,40743,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707517,668822.00
06/23/2016 14:45,2,7.482,ALERT,218.03,364.29,59.970,1466707503,"201051344000438","219011344069620",26.56,46.00,0,290.95,412.08,201.3,192.4,0.919,460573.6,460573.6,40749,0,0,0,L,1122011218,0,124.94,123.59,0002,43,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707519,668823.00
06/23/2016 14:45,2,7.373,ACTIVE,217.13,364.59,59.981,1466707503,"201051344000417","219011344069620",26.68,48.30,0,335.44,411.48,199.2,190.3,0.946,452746.0,452746.0,40906,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707519,668824.00
06/23/2016 14:45,2,7.109,ACTIVE,213.51,351.07,59.949,1466707503,"274151322000083","219011344069620",26.40,62.00,0,330.03,389.24,190.1,181.6,0.751,719167.2,719167.2,29690,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707520,668825.00
06/23/2016 14:45,2,7.455,ACTIVE,214.87,355.28,59.954,1466707503,"274151322000076","219011344069620",26.88,59.80,0,332.13,396.45,202.8,193.8,0.809,766217.9,766217.9,29698,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707521,668826.00
06/23/2016 14:45,2,7.668,ACTIVE,218.71,368.20,59.959,1466707503,"201051344000868","219011344069620",27.35,36.00,0,336.04,417.49,212.2,202.9,0.963,448252.1,448252.1,36000,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707522,668827.00
06/23/2016 14:45,2,7.455,ACTIVE,213.74,375.11,59.970,1466707503,"274151322000095","219011344069620",26.92,60.50,0,330.33,392.85,203.2,194.2,0.773,758349.1,758349.1,29611,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707523,668828.00
06/23/2016 14:45,2,7.650,ACTIVE,220.29,369.10,59.965,1466707503,"201051344000988","219011344069620",27.17,38.60,0,339.95,419.00,210.5,201.3,0.986,445153.1,445153.1,36293,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707524,668829.00
06/23/2016 14:45,2,7.566,ACTIVE,218.03,365.80,59.975,1466707503,"201051344001025","219011344069620",27.12,46.00,0,334.84,412.68,207.7,198.5,0.937,458963.0,458963.0,40800,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707525,668830.00
06/23/2016 14:45,2,7.576,ACTIVE,220.29,367.60,59.965,1466707503,"201051344000458","219011344069620",27.65,38.40,0,342.05,419.60,212.0,202.7,1.025,455992.5,455992.5,36219,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707526,668831.00
06/23/2016 14:45,2,7.635,ACTIVE,220.74,370.90,59.970,1466707503,"201051344000853","219011344069620",27.73,36.80,0,339.65,419.90,214.3,204.9,0.994,454829.2,454829.2,35818,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707527,668832.00
06/23/2016 14:45,2,7.486,ALERT,216.67,364.59,59.970,1466707503,"201051344000685","219011344069620",26.92,43.40,0,303.58,412.38,204.0,195.0,0.994,459935.3,459935.3,40655,0,0,0,L,1122011218,0,124.72,122.91,0002,40,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707529,668833.00
06/23/2016 14:45,2,7.461,ACTIVE,218.03,366.40,59.933,1466707503,"201051344000917","219011344069620",27.33,42.50,0,334.54,412.38,206.6,197.4,0.972,456740.5,456740.5,40651,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707530,668834.00
06/23/2016 14:45,2,7.518,ACTIVE,216.90,363.99,59.965,1466707503,"201051344001145","219011344069620",26.96,42.30,0,335.74,412.38,205.2,196.1,0.946,461953.0,461953.0,40507,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707531,668835.00
06/23/2016 14:45,2,7.490,ACTIVE,218.48,367.00,59.970,1466707503,"201051344000651","219011344069620",26.98,43.80,0,336.64,414.49,204.5,195.5,0.932,454528.2,454528.2,40855,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707532,668836.00
06/23/2016 14:45,2,6.965,ACTIVE,213.74,365.49,59.933,1466707503,"274151322000088","219011344069620",24.83,54.50,0,331.23,386.53,175.1,167.1,0.667,694491.3,694491.3,29341,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707533,668837.00
06/23/2016 14:45,2,4.754,ACTIVE,215.09,404.27,59.959,1466707503,"274151322000068","219011344069620",36.60,56.50,0,376.92,445.15,176.6,168.5,0.685,588786.4,588786.4,30930,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707534,668838.00
06/23/2016 14:45,2,7.514,ACTIVE,217.80,362.19,59.975,1466707503,"201051344001135","219011344069620",26.66,44.50,0,335.44,411.18,202.9,193.9,0.924,450531.8,450531.8,40787,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707535,668839.00
06/23/2016 14:45,2,7.635,ACTIVE,218.26,367.90,59.954,1466707503,"201051344000594","219011344069620",27.02,48.80,0,334.54,413.29,208.9,199.7,0.959,460059.4,460059.4,36260,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707536,668840.00
06/23/2016 14:45,2,7.555,ACTIVE,218.48,366.70,59.975,1466707503,"201051344001203","219011344069620",27.21,45.00,0,336.64,412.98,208.0,198.9,0.981,457834.9,457834.9,40829,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707537,668841.00
06/23/2016 14:45,2,7.023,ACTIVE,213.96,372.11,59.965,1466707503,"274151322000054","219011344069620",24.83,56.00,0,330.63,387.44,176.5,168.4,0.681,709220.5,709220.5,29370,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707538,668842.00
06/23/2016 14:45,2,7.566,ACTIVE,218.93,368.20,59.965,1466707503,"201051344000867","219011344069620",27.49,40.00,0,336.34,415.99,210.6,201.3,0.968,447411.6,447411.6,36263,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707539,668843.00
06/23/2016 14:45,2,7.350,ACTIVE,218.48,367.30,60.002,1466707503,"201051344001093","219011344069620",27.61,41.80,0,335.74,412.38,205.4,196.4,0.937,456102.5,456102.5,40711,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707539,668844.00
06/23/2016 14:45,2,7.668,ACTIVE,219.84,369.70,59.965,1466707503,"201051344000900","219011344069620",27.83,36.00,0,340.85,420.20,216.0,206.6,0.977,463245.8,463245.8,35651,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707540,668845.00
06/23/2016 14:45,2,7.473,ACTIVE,219.84,368.80,59.965,1466707503,"201051344000648","219011344069620",27.53,38.00,0,342.35,419.90,208.2,199.0,0.959,454523.8,454523.8,35949,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707541,668846.00
06/23/2016 14:45,2,7.539,ACTIVE,220.29,368.80,59.965,1466707503,"201051344000569","219011344069620",27.99,38.20,0,341.45,419.30,213.7,204.3,0.963,464219.1,464219.1,35578,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707542,668847.00
06/23/2016 14:45,2,7.613,ACTIVE,220.29,370.00,59.970,1466707503,"201051344000983","219011344069620",27.69,37.80,0,340.85,419.90,213.5,204.2,1.003,455876.5,455876.5,36063,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707543,668848.00
06/23/2016 14:45,2,7.592,ACTIVE,220.29,367.00,59.928,1466707503,"201051344001158","219011344069620",26.94,41.00,0,341.75,418.09,207.1,197.9,0.959,449721.7,449721.7,36328,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707544,668849.00
06/23/2016 14:45,2,7.617,ACTIVE,220.06,372.41,59.970,1466707503,"201051344000576","219011344069620",27.45,36.00,0,341.15,419.60,211.9,202.6,0.963,456838.0,456838.0,35729,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707545,668850.00
06/23/2016 14:45,2,6.961,ACTIVE,213.96,365.19,59.965,1466707503,"274151322000087","219011344069620",25.03,67.70,0,331.53,385.63,176.2,168.1,0.663,682485.6,682485.6,29493,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466707546,668851.00
06/23/2016 15:00,2,7.393,ACTIVE,220.29,367.00,59.986,1466708404,"201051344000645","219011344069620",27.53,38.20,0,342.35,417.19,206.1,197.0,0.946,456487.3,456487.3,35861,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708405,668852.00
06/23/2016 15:00,2,6.770,ACTIVE,214.64,354.67,59.996,1466708404,"274151322000085","219011344069620",24.85,55.30,0,332.73,388.34,170.2,162.4,0.658,710643.9,710643.9,29382,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708406,668853.00
06/23/2016 15:00,2,7.426,ACTIVE,219.39,367.90,60.012,1466708404,"201051344000633","219011344069620",27.06,43.40,0,333.33,419.60,203.4,194.4,0.950,447661.1,447661.1,36350,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708407,668854.00
06/23/2016 15:00,2,7.480,ACTIVE,220.97,373.31,60.023,1466708404,"201051344000469","219011344069620",27.29,35.40,0,341.15,419.30,206.6,197.5,0.959,449306.2,449306.2,36282,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708407,668855.00
06/23/2016 15:00,2,7.391,ACTIVE,217.35,368.50,60.012,1466708404,"201051344000646","219011344069620",26.42,45.80,0,335.44,410.58,197.5,188.7,0.928,451977.8,451977.8,40830,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708408,668856.00
06/23/2016 15:00,2,6.889,ACTIVE,214.64,372.11,59.981,1466708404,"274151322000052","219011344069620",26.42,60.80,0,331.83,392.85,184.2,175.9,0.729,725766.6,725766.6,29612,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708409,668857.00
06/23/2016 15:00,2,7.453,ACTIVE,218.71,367.30,60.007,1466708404,"201051344000585","219011344069620",26.84,45.30,0,335.44,410.58,202.7,193.7,0.946,459473.1,459473.1,40836,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708410,668858.00
06/23/2016 15:00,2,7.309,ACTIVE,217.13,362.19,59.986,1466708404,"201051344001230","219011344069620",26.94,45.50,0,336.64,410.58,199.3,190.5,0.919,455498.0,455498.0,40639,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708411,668859.00
06/23/2016 15:00,2,7.293,ACTIVE,218.71,367.90,60.012,1466708404,"201051344000582","219011344069620",26.76,43.80,0,334.84,410.58,197.6,188.8,0.906,448746.3,448746.3,40787,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708412,668860.00
06/23/2016 15:00,2,7.131,ACTIVE,217.35,365.80,59.959,1466708404,"201051344000955","219011344069620",27.10,47.30,0,335.14,410.58,195.7,186.9,0.928,461543.7,461543.7,40730,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708413,668861.00
06/23/2016 15:00,2,4.586,ACTIVE,214.64,412.98,59.981,1466708404,"274151322000094","219011344069620",37.05,57.30,0,380.52,443.34,171.9,164.0,0.667,588894.1,588894.1,30719,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708414,668862.00
06/23/2016 15:00,2,7.336,ACTIVE,220.74,370.90,59.975,1466708404,"201051344000579","219011344069620",27.31,45.50,0,342.05,416.89,202.8,193.8,0.946,463377.6,463377.6,16353,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708415,668863.00
06/23/2016 15:00,2,7.264,ACTIVE,217.13,365.80,60.028,1466708404,"201051344000890","219011344069620",26.92,47.80,0,336.34,411.48,198.0,189.2,0.893,458732.6,458732.6,40744,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708416,668864.00
06/23/2016 15:00,2,7.199,ACTIVE,218.03,367.30,60.002,1466708404,"201051344000438","219011344069620",26.92,46.60,0,334.24,411.18,196.2,187.4,0.924,460621.0,460621.0,40751,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708417,668865.00
06/23/2016 15:00,2,7.186,ACTIVE,217.58,364.59,59.970,1466708404,"201051344000417","219011344069620",26.64,48.50,0,336.34,409.38,193.8,185.1,0.924,452792.8,452792.8,40907,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708418,668866.00
06/23/2016 15:00,2,6.863,ACTIVE,214.19,365.80,59.986,1466708404,"274151322000083","219011344069620",26.64,61.00,0,330.93,391.34,184.8,176.4,0.729,719211.9,719211.9,29691,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708419,668867.00
06/23/2016 15:00,2,7.287,ACTIVE,215.09,371.51,59.986,1466708404,"274151322000076","219011344069620",26.74,59.80,0,337.54,395.85,197.2,188.4,0.782,766265.5,766265.5,29699,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708419,668868.00
06/23/2016 15:00,2,7.396,ACTIVE,219.39,369.40,60.007,1466708404,"201051344000868","219011344069620",27.63,36.30,0,336.04,416.59,206.9,197.8,0.937,448302.1,448302.1,36001,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708420,668869.00
06/23/2016 15:00,2,7.244,ACTIVE,214.41,353.47,60.018,1466708404,"274151322000095","219011344069620",26.94,60.50,0,330.63,394.95,197.8,189.0,0.738,758396.9,758396.9,29612,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708421,668870.00
06/23/2016 15:00,2,7.496,ACTIVE,220.97,372.11,60.028,1466708404,"201051344000988","219011344069620",27.02,39.50,0,340.25,417.19,205.1,196.1,0.963,445202.6,445202.6,36294,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708422,668871.00
06/23/2016 15:00,2,7.463,ACTIVE,218.26,365.19,60.007,1466708404,"201051344001025","219011344069620",26.70,46.80,0,335.74,410.28,201.7,192.8,0.902,459011.8,459011.8,40801,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708423,668872.00
06/23/2016 15:00,2,7.410,ACTIVE,220.74,367.00,60.007,1466708404,"201051344000458","219011344069620",27.47,39.80,0,342.05,417.79,206.2,197.1,0.972,456042.3,456042.3,36220,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708424,668873.00
06/23/2016 15:00,2,7.408,ACTIVE,221.42,371.51,60.002,1466708404,"201051344000853","219011344069620",27.79,38.20,0,341.75,417.19,208.4,199.3,0.977,454879.5,454879.5,35819,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708425,668874.00
06/23/2016 15:00,2,7.338,ACTIVE,217.13,364.59,60.018,1466708404,"201051344000685","219011344069620",26.76,44.00,0,333.63,411.48,198.7,189.9,0.941,459983.3,459983.3,40657,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708426,668875.00
06/23/2016 15:00,2,7.391,ACTIVE,218.48,366.70,60.028,1466708404,"201051344000917","219011344069620",26.86,43.00,0,334.84,409.98,201.0,192.1,0.946,456789.0,456789.0,40652,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708427,668876.00
06/23/2016 15:00,2,7.268,ACTIVE,217.35,366.10,60.012,1466708404,"201051344001145","219011344069620",27.15,43.60,0,336.04,410.28,199.8,190.9,0.924,462001.2,462001.2,40508,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708428,668877.00
06/23/2016 15:00,2,7.305,ACTIVE,218.93,367.00,59.959,1466708404,"201051344000651","219011344069620",26.98,44.30,0,336.04,412.68,199.5,190.6,0.902,454576.4,454576.4,40856,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708429,668878.00
06/23/2016 15:00,2,6.787,ACTIVE,214.41,353.47,60.002,1466708404,"274151322000088","219011344069620",24.77,55.80,0,332.43,388.94,170.3,162.4,0.641,694532.3,694532.3,29342,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708430,668879.00
06/23/2016 15:00,2,4.635,ACTIVE,215.77,410.58,59.996,1466708404,"274151322000068","219011344069620",36.52,56.00,0,376.01,440.94,171.8,163.9,0.658,588827.7,588827.7,30931,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708431,668880.00
06/23/2016 15:00,2,7.354,ACTIVE,218.26,366.40,60.023,1466708404,"201051344001135","219011344069620",26.60,45.50,0,335.74,409.68,198.1,189.3,0.906,450579.5,450579.5,40788,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708432,668881.00
06/23/2016 15:00,2,7.434,ACTIVE,218.48,367.00,59.996,1466708404,"201051344000594","219011344069620",27.12,49.30,0,334.84,414.79,204.0,195.0,0.941,460108.5,460108.5,36261,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708433,668882.00
06/23/2016 15:00,2,7.309,ACTIVE,218.48,365.80,60.023,1466708404,"201051344001203","219011344069620",27.25,45.80,0,336.94,410.28,201.7,192.7,0.937,457883.7,457883.7,40830,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708434,668883.00
06/23/2016 15:00,2,6.807,ACTIVE,214.87,372.11,59.986,1466708404,"274151322000054","219011344069620",25.03,56.30,0,332.13,389.84,172.4,164.5,0.663,709262.0,709262.0,29371,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708435,668884.00
06/23/2016 15:00,2,7.400,ACTIVE,219.39,368.20,60.018,1466708404,"201051344000867","219011344069620",27.43,39.80,0,336.94,414.79,205.6,196.5,0.932,447461.1,447461.1,36264,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708435,668885.00
06/23/2016 15:00,2,7.168,ACTIVE,218.71,367.00,60.002,1466708404,"201051344001093","219011344069620",27.49,43.20,0,335.44,411.18,199.5,190.6,0.910,456150.7,456150.7,40712,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708436,668886.00
06/23/2016 15:00,2,7.410,ACTIVE,220.29,370.30,59.986,1466708404,"201051344000900","219011344069620",28.11,36.50,0,340.55,418.39,210.8,201.6,0.941,463296.5,463296.5,35652,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708437,668887.00
06/23/2016 15:00,2,7.285,ACTIVE,220.29,368.80,60.028,1466708404,"201051344000648","219011344069620",27.53,37.80,0,342.65,418.09,203.2,194.2,0.946,454572.7,454572.7,35950,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708438,668888.00
06/23/2016 15:00,2,7.398,ACTIVE,220.52,371.21,59.991,1466708404,"201051344000569","219011344069620",27.79,38.80,0,341.15,417.79,208.2,199.1,0.937,464269.3,464269.3,35579,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708439,668889.00
06/23/2016 15:00,2,7.344,ACTIVE,220.74,370.90,60.012,1466708404,"201051344000983","219011344069620",27.97,38.60,0,341.75,417.79,207.8,198.7,0.968,455926.6,455926.6,36064,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708440,668890.00
06/23/2016 15:00,2,7.430,ACTIVE,220.74,370.90,60.023,1466708404,"201051344001158","219011344069620",26.90,41.50,0,341.75,415.99,202.3,193.3,0.937,449770.3,449770.3,36329,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708441,668891.00
06/23/2016 15:00,2,7.412,ACTIVE,220.74,370.60,60.039,1466708404,"201051344000576","219011344069620",27.51,36.80,0,341.45,418.09,206.6,197.5,0.941,456887.8,456887.8,35730,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708442,668892.00
06/23/2016 15:00,2,6.738,ACTIVE,214.64,351.67,59.981,1466708404,"274151322000087","219011344069620",25.17,66.70,0,332.13,388.34,171.7,163.8,0.641,682526.9,682526.9,29494,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466708443,668893.00
06/23/2016 15:15,2,7.143,ACTIVE,220.29,369.70,59.965,1466709303,"201051344000645","219011344069620",27.81,37.80,0,341.75,415.69,201.0,192.1,0.915,456536.0,456536.0,35862,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709304,668894.00
06/23/2016 15:15,2,6.582,ACTIVE,214.64,363.39,59.970,1466709303,"274151322000085","219011344069620",25.05,55.50,0,337.54,388.04,167.0,159.3,0.641,710684.2,710684.2,29383,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709305,668895.00
06/23/2016 15:15,2,7.172,ACTIVE,219.16,368.80,59.954,1466709303,"201051344000633","219011344069620",27.43,43.20,0,341.45,414.79,199.2,190.4,0.924,447709.2,447709.2,36351,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709306,668896.00
06/23/2016 15:15,2,7.174,ACTIVE,220.52,370.30,59.970,1466709303,"201051344000469","219011344069620",27.95,35.80,0,341.15,416.59,203.1,194.1,0.963,449355.3,449355.3,36283,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709307,668897.00
06/23/2016 15:15,2,7.061,ACTIVE,217.13,364.59,59.949,1466709303,"201051344000646","219011344069620",27.15,45.80,0,335.74,409.68,194.3,185.6,0.932,452024.7,452024.7,40831,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709308,668898.00
06/23/2016 15:15,2,6.674,ACTIVE,214.87,359.48,59.970,1466709303,"274151322000052","219011344069620",26.48,60.30,0,333.63,392.25,178.9,170.7,0.707,725809.9,725809.9,29613,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709309,668899.00
06/23/2016 15:15,2,7.227,ACTIVE,218.48,365.80,59.970,1466709303,"201051344000585","219011344069620",27.33,44.80,0,335.14,408.18,199.9,191.0,0.924,459521.3,459521.3,40837,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709310,668900.00
06/23/2016 15:15,2,7.006,ACTIVE,216.90,363.99,60.012,1466709303,"201051344001230","219011344069620",27.57,45.30,0,336.64,409.38,195.5,186.8,0.902,455545.2,455545.2,40640,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709311,668901.00
06/23/2016 15:15,2,7.127,ACTIVE,218.48,364.59,59.991,1466709303,"201051344000582","219011344069620",26.94,43.00,0,335.74,409.38,194.4,185.7,0.875,448793.3,448793.3,40788,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709312,668902.00
06/23/2016 15:15,2,7.062,ACTIVE,217.35,362.79,60.012,1466709303,"201051344000955","219011344069620",26.84,46.60,0,336.94,408.48,191.8,183.2,0.910,461590.1,461590.1,40731,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709313,668903.00
06/23/2016 15:15,2,4.561,ACTIVE,214.41,397.96,59.981,1466709303,"274151322000094","219011344069620",36.42,56.50,0,380.52,443.04,166.4,158.7,0.645,588934.7,588934.7,30720,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709314,668904.00
06/23/2016 15:15,2,7.176,ACTIVE,220.52,369.40,59.986,1466709303,"201051344000579","219011344069620",27.37,45.30,0,341.75,415.09,198.8,189.9,0.955,463425.7,463425.7,16354,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709315,668905.00
06/23/2016 15:15,2,7.135,ACTIVE,216.90,365.49,59.991,1466709303,"201051344000890","219011344069620",26.92,48.00,0,336.94,409.68,194.5,185.8,0.893,458779.5,458779.5,40745,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709315,668906.00
06/23/2016 15:15,2,7.086,ACTIVE,218.03,365.19,60.002,1466709303,"201051344000438","219011344069620",26.78,46.40,0,336.04,408.48,192.2,183.6,0.910,460667.5,460667.5,40752,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709316,668907.00
06/23/2016 15:15,2,7.074,ACTIVE,217.13,364.59,59.996,1466709303,"201051344000417","219011344069620",26.56,48.30,0,335.74,408.18,190.2,181.7,0.906,452838.7,452838.7,40908,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709317,668908.00
06/23/2016 15:15,2,6.646,ACTIVE,214.19,351.37,59.986,1466709303,"274151322000083","219011344069620",26.74,61.70,0,330.93,391.64,179.9,171.7,0.712,719255.5,719255.5,29692,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709318,668909.00
06/23/2016 15:15,2,7.016,ACTIVE,215.32,373.31,59.996,1466709303,"274151322000076","219011344069620",26.96,60.30,0,338.44,395.55,191.4,182.9,0.760,766312.0,766312.0,29700,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709319,668910.00
06/23/2016 15:15,2,7.188,ACTIVE,219.16,367.30,60.028,1466709303,"201051344000868","219011344069620",27.87,36.00,0,336.64,415.69,202.8,193.8,0.919,448351.1,448351.1,36002,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709320,668911.00
06/23/2016 15:15,2,7.027,ACTIVE,214.41,367.00,59.986,1466709303,"274151322000095","219011344069620",27.14,61.00,0,331.23,394.35,192.9,184.3,0.729,758443.6,758443.6,29613,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709321,668912.00
06/23/2016 15:15,2,7.244,ACTIVE,220.52,370.90,60.034,1466709303,"201051344000988","219011344069620",27.45,39.00,0,340.25,415.99,201.5,192.6,0.932,445251.2,445251.2,36295,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709323,668913.00
