ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 15:15,2,7.242,ACTIVE,218.03,365.49,59.944,1466709303,"201051344001025","219011344069620",27.10,46.00,0,336.04,409.38,198.7,189.8,0.897,459059.8,459059.8,40802,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709324,668914.00
06/23/2016 15:15,2,7.217,ACTIVE,220.52,366.40,60.012,1466709303,"201051344000458","219011344069620",27.61,39.30,0,342.65,416.29,201.8,192.8,0.937,456091.1,456091.1,36221,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709324,668915.00
06/23/2016 15:15,2,7.225,ACTIVE,220.97,373.01,59.965,1466709303,"201051344000853","219011344069620",27.91,37.80,0,341.15,416.89,204.0,195.0,0.946,454928.9,454928.9,35820,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709325,668916.00
06/23/2016 15:15,2,7.031,ACTIVE,216.90,363.69,60.023,1466709303,"201051344000685","219011344069620",27.41,44.00,0,336.04,409.08,195.1,186.4,0.950,460030.5,460030.5,40658,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709326,668917.00
06/23/2016 15:15,2,7.160,ACTIVE,218.03,367.30,60.002,1466709303,"201051344000917","219011344069620",27.23,42.50,0,334.54,408.48,197.6,188.7,0.937,456836.7,456836.7,40653,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709327,668918.00
06/23/2016 15:15,2,7.113,ACTIVE,217.13,364.29,60.007,1466709303,"201051344001145","219011344069620",27.21,42.50,0,336.04,409.38,195.9,187.2,0.906,462048.6,462048.6,40509,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709328,668919.00
06/23/2016 15:15,2,7.152,ACTIVE,218.48,367.00,60.002,1466709303,"201051344000651","219011344069620",27.08,44.50,0,336.34,411.78,196.1,187.3,0.897,454623.7,454623.7,40857,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709329,668920.00
06/23/2016 15:15,2,6.611,ACTIVE,214.41,368.50,59.970,1466709303,"274151322000088","219011344069620",24.83,55.50,0,333.63,388.94,166.1,158.4,0.632,694572.5,694572.5,29343,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709330,668921.00
06/23/2016 15:15,2,4.350,ACTIVE,215.32,404.87,59.981,1466709303,"274151322000068","219011344069620",37.65,57.30,0,375.11,440.64,167.5,159.7,0.641,588868.0,588868.0,30932,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709331,668922.00
06/23/2016 15:15,2,7.146,ACTIVE,217.58,362.19,60.012,1466709303,"201051344001135","219011344069620",26.86,45.80,0,336.04,407.87,194.5,185.8,0.893,450626.5,450626.5,40789,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709332,668923.00
06/23/2016 15:15,2,7.205,ACTIVE,218.03,367.00,59.970,1466709303,"201051344000594","219011344069620",27.35,48.30,0,335.44,414.19,199.7,190.8,0.906,460156.7,460156.7,36262,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709333,668924.00
06/23/2016 15:15,2,7.125,ACTIVE,218.26,364.89,59.975,1466709303,"201051344001203","219011344069620",27.51,45.50,0,336.94,409.38,198.4,189.6,0.924,457931.6,457931.6,40831,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709334,668925.00
06/23/2016 15:15,2,6.568,ACTIVE,214.41,363.69,59.981,1466709303,"274151322000054","219011344069620",25.43,56.00,0,334.84,389.84,169.1,161.2,0.645,709302.8,709302.8,29372,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709335,668926.00
06/23/2016 15:15,2,7.184,ACTIVE,219.16,366.40,60.007,1466709303,"201051344000867","219011344069620",27.71,39.80,0,336.94,414.49,201.8,192.8,0.919,447509.8,447509.8,36265,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709335,668927.00
06/23/2016 15:15,2,6.910,ACTIVE,218.03,366.10,60.028,1466709303,"201051344001093","219011344069620",27.99,42.00,0,335.44,408.78,195.7,186.9,0.888,456198.0,456198.0,40713,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709336,668928.00
06/23/2016 15:15,2,7.256,ACTIVE,219.84,369.40,59.996,1466709303,"201051344000900","219011344069620",28.03,36.30,0,341.45,417.19,206.0,196.9,0.932,463346.3,463346.3,35653,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709337,668929.00
06/23/2016 15:15,2,7.107,ACTIVE,219.84,367.90,60.002,1466709303,"201051344000648","219011344069620",27.61,38.20,0,341.75,416.29,198.8,190.0,0.924,454620.7,454620.7,35951,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709338,668930.00
06/23/2016 15:15,2,7.160,ACTIVE,220.06,368.50,59.970,1466709303,"201051344000569","219011344069620",28.05,38.40,0,341.75,416.89,203.3,194.3,0.941,464318.5,464318.5,35580,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709339,668931.00
06/23/2016 15:15,2,7.184,ACTIVE,220.52,370.60,59.970,1466709303,"201051344000983","219011344069620",27.99,38.20,0,341.15,417.19,203.6,194.6,0.941,455975.8,455975.8,36065,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709340,668932.00
06/23/2016 15:15,2,7.123,ACTIVE,220.29,367.90,60.012,1466709303,"201051344001158","219011344069620",27.49,40.60,0,342.05,415.09,198.3,189.5,0.937,449818.2,449818.2,36330,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709341,668933.00
06/23/2016 15:15,2,7.162,ACTIVE,220.06,369.70,59.970,1466709303,"201051344000576","219011344069620",27.83,36.50,0,340.85,416.59,201.9,192.9,0.924,456936.6,456936.6,35731,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709342,668934.00
06/23/2016 15:15,2,6.555,ACTIVE,214.41,364.59,59.975,1466709303,"274151322000087","219011344069620",25.39,67.00,0,333.33,388.04,168.5,160.7,0.623,682567.5,682567.5,29495,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466709343,668935.00
06/23/2016 15:30,2,6.951,ACTIVE,220.52,368.80,60.028,1466710203,"201051344000645","219011344069620",27.73,38.00,0,341.45,413.59,195.2,186.5,0.902,456583.4,456583.4,35863,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710204,668936.00
06/23/2016 15:30,2,6.303,ACTIVE,215.54,351.67,59.981,1466710203,"274151322000085","219011344069620",25.82,54.80,0,338.14,387.74,164.7,157.1,0.632,710723.7,710723.7,29384,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710205,668937.00
06/23/2016 15:30,2,6.885,ACTIVE,219.61,369.10,60.002,1466710203,"201051344000633","219011344069620",27.79,43.00,0,342.05,413.59,193.7,185.0,0.910,447756.1,447756.1,36352,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710206,668938.00
06/23/2016 15:30,2,6.895,ACTIVE,220.97,372.41,59.975,1466710203,"201051344000469","219011344069620",28.27,34.80,0,341.45,415.39,197.3,188.5,0.893,449403.1,449403.1,36284,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710207,668939.00
06/23/2016 15:30,2,6.812,ACTIVE,217.58,364.89,59.954,1466710203,"201051344000646","219011344069620",27.69,44.00,0,335.74,408.18,191.0,182.4,0.897,452070.7,452070.7,40832,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710208,668940.00
06/23/2016 15:30,2,6.459,ACTIVE,215.09,351.97,59.975,1466710203,"274151322000052","219011344069620",26.92,59.00,0,337.24,391.34,176.0,167.9,0.689,725852.4,725852.4,29614,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710209,668941.00
06/23/2016 15:30,2,7.025,ACTIVE,218.93,367.30,59.981,1466710203,"201051344000585","219011344069620",27.67,42.50,0,336.04,411.18,196.9,188.2,0.910,459568.7,459568.7,40838,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710210,668942.00
06/23/2016 15:30,2,6.797,ACTIVE,217.35,366.10,60.023,1466710203,"201051344001230","219011344069620",27.87,43.60,0,336.64,408.18,191.7,183.1,0.879,455591.4,455591.4,40641,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710211,668943.00
06/23/2016 15:30,2,6.871,ACTIVE,218.93,366.10,59.991,1466710203,"201051344000582","219011344069620",27.37,41.80,0,336.04,410.58,190.4,181.9,0.857,448839.1,448839.1,40789,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710212,668944.00
06/23/2016 15:30,2,6.838,ACTIVE,217.58,364.89,59.944,1466710203,"201051344000955","219011344069620",27.31,45.30,0,336.34,406.97,189.3,180.8,0.888,461635.6,461635.6,40732,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710213,668945.00
06/23/2016 15:30,2,4.295,ACTIVE,215.32,405.47,59.970,1466710203,"274151322000094","219011344069620",37.59,54.50,0,383.23,443.34,164.4,156.8,0.641,588974.2,588974.2,30721,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710213,668946.00
06/23/2016 15:30,2,6.885,ACTIVE,220.52,367.60,60.018,1466710203,"201051344000579","219011344069620",27.81,43.60,0,342.35,413.89,194.0,185.3,0.937,463472.5,463472.5,16355,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710214,668947.00
06/23/2016 15:30,2,6.830,ACTIVE,217.58,364.89,60.012,1466710203,"201051344000890","219011344069620",27.65,47.30,0,336.94,407.87,191.2,182.6,0.897,458825.5,458825.5,40746,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710215,668948.00
06/23/2016 15:30,2,6.715,ACTIVE,218.48,367.30,59.912,1466710203,"201051344000438","219011344069620",27.77,45.50,0,336.04,406.97,188.9,180.4,0.888,460713.0,460713.0,40753,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710216,668949.00
06/23/2016 15:30,2,6.801,ACTIVE,217.80,361.59,60.018,1466710203,"201051344000417","219011344069620",27.17,47.30,0,336.64,406.67,187.0,178.6,0.910,452883.7,452883.7,40909,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710217,668950.00
06/23/2016 15:30,2,6.406,ACTIVE,214.64,359.78,60.007,1466710203,"274151322000083","219011344069620",27.25,60.50,0,333.33,390.74,176.6,168.5,0.689,719298.1,719298.1,29693,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710218,668951.00
06/23/2016 15:30,2,6.762,ACTIVE,215.77,376.31,60.002,1466710203,"274151322000076","219011344069620",27.53,59.30,0,338.14,394.35,188.6,180.1,0.751,766357.4,766357.4,29701,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710219,668952.00
06/23/2016 15:30,2,6.980,ACTIVE,219.16,367.60,60.039,1466710203,"201051344000868","219011344069620",27.85,36.50,0,337.54,413.89,196.9,188.1,0.884,448398.8,448398.8,36003,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710220,668953.00
06/23/2016 15:30,2,6.797,ACTIVE,214.87,350.77,59.981,1466710203,"274151322000095","219011344069620",27.57,58.80,0,332.43,393.75,189.5,181.0,0.712,758489.3,758489.3,29614,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710221,668954.00
06/23/2016 15:30,2,6.904,ACTIVE,220.74,370.60,59.991,1466710203,"201051344000988","219011344069620",27.95,38.20,0,340.25,414.49,195.3,186.6,0.906,445298.5,445298.5,36296,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710222,668955.00
06/23/2016 15:30,2,6.928,ACTIVE,218.48,365.80,60.007,1466710203,"201051344001025","219011344069620",27.85,45.50,0,336.34,407.87,195.3,186.6,0.879,459106.8,459106.8,40803,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710223,668956.00
06/23/2016 15:30,2,6.947,ACTIVE,220.52,369.40,59.954,1466710203,"201051344000458","219011344069620",27.87,38.60,0,342.65,414.79,196.1,187.3,0.932,456138.5,456138.5,36222,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710224,668957.00
06/23/2016 15:30,2,6.971,ACTIVE,220.97,369.10,60.007,1466710203,"201051344000853","219011344069620",28.07,37.00,0,341.75,415.99,198.2,189.4,0.906,454976.8,454976.8,35821,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710225,668958.00
06/23/2016 15:30,2,6.879,ACTIVE,217.35,365.49,60.007,1466710203,"201051344000685","219011344069620",27.53,42.80,0,336.34,406.97,191.7,183.1,0.924,460076.6,460076.6,40659,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710226,668959.00
06/23/2016 15:30,2,6.836,ACTIVE,218.48,366.10,60.012,1466710203,"201051344000917","219011344069620",27.91,41.50,0,335.44,407.57,193.3,184.7,0.910,456883.2,456883.2,40654,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710227,668960.00
06/23/2016 15:30,2,6.867,ACTIVE,217.58,364.29,59.944,1466710203,"201051344001145","219011344069620",27.63,41.50,0,336.34,407.27,192.2,183.6,0.893,462094.9,462094.9,40510,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710228,668961.00
06/23/2016 15:30,2,6.893,ACTIVE,219.16,367.60,60.007,1466710203,"201051344000651","219011344069620",27.55,43.20,0,337.24,410.88,192.3,183.7,0.875,454669.9,454669.9,40858,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710228,668962.00
06/23/2016 15:30,2,6.334,ACTIVE,214.64,370.90,60.002,1466710203,"274151322000088","219011344069620",25.62,54.30,0,337.54,388.04,164.3,156.7,0.619,694611.9,694611.9,29344,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710229,668963.00
06/23/2016 15:30,2,4.371,ACTIVE,215.77,409.98,59.996,1466710203,"274151322000068","219011344069620",36.98,55.80,0,379.92,443.64,163.3,155.7,0.623,588907.3,588907.3,30933,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710230,668964.00
06/23/2016 15:30,2,6.877,ACTIVE,218.48,364.59,60.012,1466710203,"201051344001135","219011344069620",27.43,43.60,0,336.34,406.97,191.1,182.5,0.879,450672.5,450672.5,40790,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710231,668965.00
06/23/2016 15:30,2,7.012,ACTIVE,218.71,367.90,59.959,1466710203,"201051344000594","219011344069620",27.37,48.00,0,335.44,413.59,194.3,185.6,0.888,460203.7,460203.7,36263,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710232,668966.00
06/23/2016 15:30,2,6.816,ACTIVE,218.71,365.80,59.986,1466710203,"201051344001203","219011344069620",28.09,44.50,0,336.94,410.88,193.9,185.2,0.910,457978.4,457978.4,40832,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710233,668967.00
06/23/2016 15:30,2,6.344,ACTIVE,215.09,351.97,59.970,1466710203,"274151322000054","219011344069620",26.02,54.30,0,337.24,389.54,167.3,159.5,0.636,709342.9,709342.9,29373,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710234,668968.00
06/23/2016 15:30,2,6.938,ACTIVE,219.61,367.30,59.938,1466710203,"201051344000867","219011344069620",27.77,39.80,0,337.54,412.98,195.1,186.3,0.893,447557.0,447557.0,36266,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710235,668969.00
06/23/2016 15:30,2,6.701,ACTIVE,218.71,365.19,60.002,1466710203,"201051344001093","219011344069620",28.11,41.30,0,336.64,407.27,190.9,182.3,0.871,456244.1,456244.1,40714,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710236,668970.00
06/23/2016 15:30,2,7.002,ACTIVE,220.29,369.40,59.959,1466710203,"201051344000900","219011344069620",28.13,35.40,0,341.75,415.69,199.4,190.5,0.902,463394.6,463394.6,35654,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710237,668971.00
06/23/2016 15:30,2,6.779,ACTIVE,220.06,368.20,59.991,1466710203,"201051344000648","219011344069620",27.99,37.50,0,342.05,415.09,192.2,183.6,0.893,454667.3,454667.3,35952,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710238,668972.00
06/23/2016 15:30,2,6.986,ACTIVE,220.52,368.20,59.949,1466710203,"201051344000569","219011344069620",27.87,38.20,0,341.75,415.39,197.0,188.2,0.915,464366.3,464366.3,35581,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710238,668973.00
06/23/2016 15:30,2,7.002,ACTIVE,220.52,368.20,60.002,1466710203,"201051344000983","219011344069620",27.85,38.00,0,341.15,415.09,197.4,188.6,0.915,456023.6,456023.6,36066,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710239,668974.00
06/23/2016 15:30,2,6.928,ACTIVE,220.52,367.90,60.002,1466710203,"201051344001158","219011344069620",27.43,40.00,0,342.05,413.89,192.7,184.0,0.893,449864.7,449864.7,36331,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710240,668975.00
06/23/2016 15:30,2,6.875,ACTIVE,220.74,370.60,59.996,1466710203,"201051344000576","219011344069620",28.07,35.80,0,341.45,415.09,195.4,186.7,0.875,456983.9,456983.9,35732,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710241,668976.00
06/23/2016 15:30,2,6.295,ACTIVE,215.09,352.57,59.991,1466710203,"274151322000087","219011344069620",25.98,66.30,0,337.24,387.14,165.6,157.9,0.614,682607.3,682607.3,29496,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466710242,668977.00
06/23/2016 15:45,2,6.662,ACTIVE,220.52,366.40,59.986,1466711104,"201051344000645","219011344069620",27.69,37.30,0,342.65,412.68,186.8,178.3,0.853,456629.1,456629.1,35864,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711105,668978.00
06/23/2016 15:45,2,6.074,ACTIVE,215.54,358.88,59.991,1466711104,"274151322000085","219011344069620",25.47,53.00,0,338.14,387.14,156.6,149.2,0.597,710762.0,710762.0,29385,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711106,668979.00
06/23/2016 15:45,2,6.680,ACTIVE,219.39,366.40,59.991,1466711104,"201051344000633","219011344069620",27.45,42.50,0,341.75,412.38,185.6,177.2,0.875,447801.5,447801.5,36353,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711107,668980.00
06/23/2016 15:45,2,6.615,ACTIVE,220.74,371.21,59.991,1466711104,"201051344000469","219011344069620",28.17,34.80,0,340.25,413.89,188.8,180.3,0.879,449449.2,449449.2,36285,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711108,668981.00
06/23/2016 15:45,2,6.609,ACTIVE,217.58,363.09,59.996,1466711104,"201051344000646","219011344069620",27.12,43.80,0,335.44,406.37,181.6,173.3,0.857,452115.2,452115.2,40833,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711108,668982.00
06/23/2016 15:45,2,6.168,ACTIVE,215.32,375.11,59.991,1466711104,"274151322000052","219011344069620",26.82,58.50,0,337.24,390.74,167.4,159.7,0.650,725893.4,725893.4,29615,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711109,668983.00
06/23/2016 15:45,2,6.830,ACTIVE,218.93,366.70,59.991,1466711104,"201051344000585","219011344069620",27.10,42.80,0,337.54,406.67,187.4,179.0,0.866,459614.6,459614.6,40839,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711110,668984.00
06/23/2016 15:45,2,6.447,ACTIVE,217.35,363.09,59.996,1466711104,"201051344001230","219011344069620",27.93,43.40,0,336.34,406.97,182.2,174.0,0.857,455636.0,455636.0,40642,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711111,668985.00
06/23/2016 15:45,2,6.510,ACTIVE,218.93,365.19,59.986,1466711104,"201051344000582","219011344069620",27.51,41.30,0,336.34,406.97,181.3,173.1,0.826,448883.4,448883.4,40790,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711112,668986.00
06/23/2016 15:45,2,6.469,ACTIVE,217.80,362.79,59.996,1466711104,"201051344000955","219011344069620",27.37,44.50,0,336.64,406.37,179.3,171.2,0.844,461679.5,461679.5,40733,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711113,668987.00
06/23/2016 15:45,2,4.158,ACTIVE,215.54,399.76,59.991,1466711104,"274151322000094","219011344069620",36.90,54.80,0,384.13,441.54,155.7,148.3,0.605,589012.2,589012.2,30722,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711114,668988.00
06/23/2016 15:45,2,6.721,ACTIVE,220.74,367.30,59.975,1466711104,"201051344000579","219011344069620",27.25,43.60,0,342.95,412.08,185.5,177.1,0.866,463517.9,463517.9,16356,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711115,668989.00
06/23/2016 15:45,2,6.572,ACTIVE,217.58,361.59,59.991,1466711104,"201051344000890","219011344069620",27.33,46.40,0,336.64,406.37,181.9,173.7,0.831,458870.0,458870.0,40747,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711116,668990.00
06/23/2016 15:45,2,6.496,ACTIVE,218.48,364.29,59.991,1466711104,"201051344000438","219011344069620",27.31,45.00,0,336.64,405.47,179.8,171.6,0.844,460756.9,460756.9,40754,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711117,668991.00
06/23/2016 15:45,2,6.488,ACTIVE,217.80,365.19,59.996,1466711104,"201051344000417","219011344069620",27.10,46.80,0,336.04,405.17,178.1,170.0,0.849,452927.3,452927.3,40910,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711118,668992.00
06/23/2016 15:45,2,6.184,ACTIVE,214.87,351.67,59.991,1466711104,"274151322000083","219011344069620",26.94,59.00,0,334.84,389.54,168.7,160.9,0.667,719339.4,719339.4,29694,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711119,668993.00
06/23/2016 15:45,2,6.531,ACTIVE,216.00,370.60,59.975,1466711104,"274151322000076","219011344069620",27.00,58.30,0,328.82,397.96,178.5,170.3,0.707,766401.3,766401.3,29702,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711120,668994.00
06/23/2016 15:45,2,6.650,ACTIVE,219.39,366.70,59.986,1466711104,"201051344000868","219011344069620",27.97,35.60,0,336.34,412.38,188.3,179.9,0.844,448444.8,448444.8,36004,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711121,668995.00
06/23/2016 15:45,2,6.494,ACTIVE,215.09,360.38,59.981,1466711104,"274151322000095","219011344069620",27.37,58.50,0,336.64,392.85,180.0,171.8,0.658,758533.4,758533.4,29615,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711122,668996.00
06/23/2016 15:45,2,6.633,ACTIVE,220.74,367.30,59.959,1466711104,"201051344000988","219011344069620",27.81,38.00,0,340.25,412.68,186.8,178.3,0.866,445344.2,445344.2,36297,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711123,668997.00
06/23/2016 15:45,2,6.734,ACTIVE,218.71,364.89,59.991,1466711104,"201051344001025","219011344069620",27.25,44.30,0,336.64,407.87,186.0,177.6,0.835,459152.3,459152.3,40804,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711124,668998.00
06/23/2016 15:45,2,6.682,ACTIVE,220.52,367.30,59.986,1466711104,"201051344000458","219011344069620",27.71,38.80,0,342.95,413.29,187.4,179.0,0.888,456184.4,456184.4,36223,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711125,668999.00
06/23/2016 15:45,2,6.609,ACTIVE,221.19,367.90,59.975,1466711104,"201051344000853","219011344069620",28.31,36.80,0,342.35,412.68,189.4,180.9,0.879,455023.1,455023.1,35822,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711126,669000.00
06/23/2016 15:45,2,6.631,ACTIVE,217.58,363.69,59.970,1466711104,"201051344000685","219011344069620",27.14,42.00,0,336.64,405.47,182.2,173.9,0.884,460121.2,460121.2,40660,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711127,669001.00
06/23/2016 15:45,2,6.527,ACTIVE,218.71,364.89,59.986,1466711104,"201051344000917","219011344069620",27.85,41.30,0,336.34,406.07,184.2,175.8,0.862,456928.2,456928.2,40655,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711127,669002.00
06/23/2016 15:45,2,6.625,ACTIVE,217.80,363.69,59.970,1466711104,"201051344001145","219011344069620",27.33,41.30,0,336.34,406.37,183.4,175.1,0.853,462139.7,462139.7,40511,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711128,669003.00
06/23/2016 15:45,2,6.609,ACTIVE,219.16,364.89,59.986,1466711104,"201051344000651","219011344069620",27.35,42.80,0,339.34,409.68,183.1,174.8,0.831,454714.7,454714.7,40859,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711129,669004.00
06/23/2016 15:45,2,6.025,ACTIVE,215.32,354.97,59.981,1466711104,"274151322000088","219011344069620",25.60,53.30,0,337.54,387.14,156.0,148.7,0.575,694650.1,694650.1,29345,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711130,669005.00
06/23/2016 15:45,2,4.133,ACTIVE,216.00,418.09,59.975,1466711104,"274151322000068","219011344069620",37.15,55.80,0,378.12,443.04,154.6,147.3,0.583,588945.2,588945.2,30934,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711131,669006.00
06/23/2016 15:45,2,6.588,ACTIVE,218.48,363.99,60.018,1466711104,"201051344001135","219011344069620",27.25,43.60,0,336.04,405.77,181.8,173.6,0.835,450717.0,450717.0,40791,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711132,669007.00
06/23/2016 15:45,2,6.656,ACTIVE,218.71,363.99,59.986,1466711104,"201051344000594","219011344069620",27.57,47.30,0,336.64,410.28,185.8,177.4,0.857,460249.2,460249.2,36264,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711133,669008.00
06/23/2016 15:45,2,6.531,ACTIVE,218.71,363.99,59.975,1466711104,"201051344001203","219011344069620",27.93,44.00,0,338.74,407.87,184.8,176.4,0.857,458023.6,458023.6,40833,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711134,669009.00
06/23/2016 15:45,2,6.053,ACTIVE,215.32,368.80,59.954,1466711104,"274151322000054","219011344069620",25.92,54.00,0,337.24,388.04,158.8,151.4,0.610,709381.8,709381.8,29374,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711135,669010.00
06/23/2016 15:45,2,6.633,ACTIVE,219.61,365.19,59.965,1466711104,"201051344000867","219011344069620",27.81,39.50,0,339.34,411.48,186.8,178.4,0.853,447602.7,447602.7,36267,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711136,669011.00
06/23/2016 15:45,2,6.424,ACTIVE,218.93,365.49,59.975,1466711104,"201051344001093","219011344069620",27.91,40.80,0,337.84,406.37,181.7,173.4,0.831,456288.5,456288.5,40715,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711136,669012.00
06/23/2016 15:45,2,6.576,ACTIVE,220.29,368.80,59.981,1466711104,"201051344000900","219011344069620",28.57,35.80,0,342.05,414.19,190.2,181.6,0.849,463441.2,463441.2,35655,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711137,669013.00
06/23/2016 15:45,2,6.645,ACTIVE,220.29,366.10,59.986,1466711104,"201051344000648","219011344069620",27.25,37.50,0,342.95,413.29,183.4,175.1,0.835,454712.3,454712.3,35953,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711139,669014.00
06/23/2016 15:45,2,6.625,ACTIVE,220.52,369.10,59.981,1466711104,"201051344000569","219011344069620",28.09,38.20,0,342.35,413.59,188.5,180.0,0.884,464412.4,464412.4,35582,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711139,669015.00
06/23/2016 15:45,2,6.617,ACTIVE,220.52,367.00,59.975,1466711104,"201051344000983","219011344069620",28.17,38.00,0,342.35,413.29,188.8,180.3,0.879,456069.8,456069.8,36067,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711140,669016.00
06/23/2016 15:45,2,6.580,ACTIVE,220.74,368.20,60.007,1466711104,"201051344001158","219011344069620",27.61,39.50,0,341.75,412.08,184.1,175.8,0.853,449909.8,449909.8,36332,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711141,669017.00
06/23/2016 15:45,2,6.537,ACTIVE,220.74,366.40,59.991,1466711104,"201051344000576","219011344069620",28.19,35.80,0,341.75,413.29,186.5,178.1,0.857,457029.6,457029.6,35733,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711142,669018.00
06/23/2016 15:45,2,6.076,ACTIVE,215.09,353.77,59.975,1466711104,"274151322000087","219011344069620",25.64,65.30,0,337.84,386.53,157.7,150.2,0.579,682645.9,682645.9,29497,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466711143,669019.00
06/23/2016 16:00,2,6.287,ACTIVE,220.29,366.70,59.959,1466712003,"201051344000645","219011344069620",27.89,37.00,0,343.55,409.68,177.7,169.6,0.800,456672.6,456672.6,35865,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712004,669020.00
06/23/2016 16:00,2,5.744,ACTIVE,215.77,349.86,59.959,1466712003,"274151322000085","219011344069620",25.86,51.80,0,339.04,385.33,150.4,143.3,0.575,710798.6,710798.6,29386,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712005,669021.00
06/23/2016 16:00,2,6.322,ACTIVE,219.16,364.59,59.949,1466712003,"201051344000633","219011344069620",27.63,42.30,0,337.84,408.78,176.9,168.9,0.835,447844.7,447844.7,36354,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712006,669022.00
06/23/2016 16:00,2,6.344,ACTIVE,220.52,366.40,59.933,1466712003,"201051344000469","219011344069620",27.95,34.00,0,342.35,410.58,179.6,171.4,0.844,449493.2,449493.2,36286,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712007,669023.00
06/23/2016 16:00,2,6.283,ACTIVE,217.80,362.49,59.970,1466712003,"201051344000646","219011344069620",27.37,43.20,0,336.34,403.97,174.1,166.1,0.822,452157.7,452157.7,40834,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712008,669024.00
06/23/2016 16:00,2,5.814,ACTIVE,215.77,359.78,59.959,1466712003,"274151322000052","219011344069620",27.31,57.70,0,337.24,388.04,160.8,153.2,0.628,725932.6,725932.6,29616,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712009,669025.00
06/23/2016 16:00,2,6.355,ACTIVE,219.16,365.19,59.996,1466712003,"201051344000585","219011344069620",28.03,41.80,0,337.24,404.57,180.6,172.3,0.835,459658.6,459658.6,40840,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712010,669026.00
06/23/2016 16:00,2,6.154,ACTIVE,217.35,361.59,59.970,1466712003,"201051344001230","219011344069620",28.01,42.00,0,336.94,403.97,174.6,166.6,0.813,455678.6,455678.6,40643,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712010,669027.00
06/23/2016 16:00,2,6.230,ACTIVE,219.16,364.29,59.944,1466712003,"201051344000582","219011344069620",27.47,40.40,0,336.34,404.57,173.2,165.3,0.795,448925.8,448925.8,40791,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712011,669028.00
06/23/2016 16:00,2,6.170,ACTIVE,217.80,360.69,59.970,1466712003,"201051344000955","219011344069620",27.57,43.60,0,336.94,402.77,172.1,164.2,0.809,461721.5,461721.5,40734,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712012,669029.00
06/23/2016 16:00,2,3.863,ALERT,215.77,413.59,59.970,1466712003,"274151322000094","219011344069620",38.07,53.00,0,301.17,485.42,147.3,140.3,0.579,589048.3,589048.3,30723,0,0,0,L,1151911521,0,123.59,124.49,0002,46,0,0,0,0,0,0,1,1215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712014,669030.00
06/23/2016 16:00,2,6.320,ACTIVE,220.29,367.90,59.970,1466712003,"201051344000579","219011344069620",27.71,43.20,0,342.95,409.68,177.3,169.3,0.831,463561.2,463561.2,16357,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712015,669031.00
06/23/2016 16:00,2,6.199,ACTIVE,218.03,363.69,59.986,1466712003,"201051344000890","219011344069620",27.73,45.00,0,337.24,403.67,174.1,166.1,0.800,458912.5,458912.5,40748,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712016,669032.00
06/23/2016 16:00,2,6.172,ACTIVE,218.71,363.99,59.975,1466712003,"201051344000438","219011344069620",27.55,44.00,0,336.94,402.46,172.2,164.3,0.809,460799.0,460799.0,40755,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712017,669033.00
06/23/2016 16:00,2,6.154,ACTIVE,218.26,362.49,59.965,1466712003,"201051344000417","219011344069620",27.39,46.00,0,336.34,402.16,170.6,162.7,0.813,452968.9,452968.9,40911,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712018,669034.00
06/23/2016 16:00,2,5.855,ALERT,215.32,353.17,59.986,1466712003,"274151322000083","219011344069620",27.27,58.50,0,301.47,387.74,161.7,154.1,0.636,719378.6,719378.6,29695,0,0,0,L,1151911521,0,123.14,124.04,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712019,669035.00
06/23/2016 16:00,2,6.061,ACTIVE,216.22,365.49,59.970,1466712003,"274151322000076","219011344069620",28.03,56.50,0,337.24,390.74,172.0,164.1,0.685,766443.1,766443.1,29703,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712020,669036.00
06/23/2016 16:00,2,6.299,ALERT,219.39,363.99,59.970,1466712003,"201051344000868","219011344069620",28.05,35.60,0,291.25,409.08,178.7,170.5,0.809,448488.4,448488.4,36005,0,0,0,L,1122011218,0,124.72,125.17,0002,31,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712022,669037.00
06/23/2016 16:00,2,6.164,ALERT,215.32,368.20,59.965,1466712003,"274151322000095","219011344069620",27.75,56.50,0,302.07,391.04,173.3,165.4,0.658,758575.5,758575.5,29616,0,0,0,L,1151911521,0,124.04,123.81,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712024,669038.00
06/23/2016 16:00,2,6.266,ALERT,220.52,367.30,59.986,1466712003,"201051344000988","219011344069620",28.01,37.50,0,304.78,409.98,177.7,169.6,0.818,445387.7,445387.7,36298,0,0,0,L,1122011218,0,125.40,125.62,0002,32,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712026,669039.00
06/23/2016 16:00,2,6.281,ACTIVE,218.71,362.49,59.975,1466712003,"201051344001025","219011344069620",28.01,43.00,0,337.24,404.27,178.0,169.9,0.804,459196.0,459196.0,40805,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712027,669040.00
06/23/2016 16:00,2,6.336,ACTIVE,220.52,366.40,59.986,1466712003,"201051344000458","219011344069620",27.77,38.20,0,321.61,460.17,178.2,170.1,0.853,456228.2,456228.2,36224,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712028,669041.00
06/23/2016 16:00,2,6.316,ACTIVE,220.74,370.30,59.981,1466712003,"201051344000853","219011344069620",28.17,36.80,0,342.05,410.28,180.1,171.9,0.853,455067.4,455067.4,35823,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712029,669042.00
06/23/2016 16:00,2,6.266,ACTIVE,217.58,361.29,59.965,1466712003,"201051344000685","219011344069620",27.53,41.30,0,336.64,402.77,174.7,166.7,0.840,460164.0,460164.0,40661,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712029,669043.00
06/23/2016 16:00,2,6.270,ACTIVE,218.93,364.59,59.970,1466712003,"201051344000917","219011344069620",27.69,40.20,0,336.64,403.67,175.8,167.7,0.822,456971.4,456971.4,40656,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712030,669044.00
06/23/2016 16:00,2,6.219,ACTIVE,217.80,359.78,59.970,1466712003,"201051344001145","219011344069620",27.93,40.40,0,336.34,403.37,175.8,167.7,0.822,462182.7,462182.7,40512,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712031,669045.00
06/23/2016 16:00,2,6.246,ACTIVE,219.16,363.99,59.975,1466712003,"201051344000651","219011344069620",27.75,41.50,0,339.95,405.17,175.5,167.5,0.791,454757.7,454757.7,40860,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712032,669046.00
06/23/2016 16:00,2,5.721,ALERT,215.32,362.49,59.970,1466712003,"274151322000088","219011344069620",25.98,51.00,0,302.07,385.63,150.5,143.4,0.566,694686.6,694686.6,29346,0,0,0,L,1151911521,0,124.27,123.81,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712034,669047.00
06/23/2016 16:00,2,3.984,ACTIVE,216.45,408.78,59.970,1466712003,"274151322000068","219011344069620",36.56,54.00,0,365.49,470.69,147.4,140.3,0.557,588981.4,588981.4,30935,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712035,669048.00
06/23/2016 16:00,2,6.240,ACTIVE,218.71,363.39,59.975,1466712003,"201051344001135","219011344069620",27.59,42.00,0,336.94,402.16,174.4,166.4,0.800,450759.7,450759.7,40792,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712036,669049.00
06/23/2016 16:00,2,6.303,ACTIVE,218.48,363.09,59.933,1466712003,"201051344000594","219011344069620",27.83,45.80,0,336.04,406.07,177.7,169.6,0.813,460292.8,460292.8,36265,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712037,669050.00
06/23/2016 16:00,2,6.221,ACTIVE,218.93,362.49,59.959,1466712003,"201051344001203","219011344069620",28.05,42.80,0,338.14,404.27,176.7,168.7,0.826,458066.9,458066.9,40834,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712038,669051.00
06/23/2016 16:00,2,5.723,ACTIVE,215.77,352.57,59.970,1466712003,"274151322000054","219011344069620",26.44,52.00,0,318.30,411.18,153.2,146.0,0.583,709419.1,709419.1,29375,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712039,669052.00
06/23/2016 16:00,2,6.383,ALERT,219.16,364.59,59.970,1466712003,"201051344000867","219011344069620",27.45,38.80,0,296.36,420.80,177.6,169.4,0.818,447646.3,447646.3,36268,0,0,0,L,1122011218,0,125.17,124.72,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712040,669053.00
06/23/2016 16:00,2,6.053,ACTIVE,218.93,363.99,59.965,1466712003,"201051344001093","219011344069620",28.25,40.00,0,336.34,403.37,173.2,165.3,0.791,456331.1,456331.1,40716,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712041,669054.00
06/23/2016 16:00,2,6.309,ACTIVE,219.84,366.40,59.970,1466712003,"201051344000900","219011344069620",28.43,35.20,0,342.05,410.88,181.6,173.3,0.818,463485.9,463485.9,35656,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712042,669055.00
