ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 16:00,2,6.170,ACTIVE,220.06,365.80,59.917,1466712003,"201051344000648","219011344069620",27.99,37.00,0,343.85,409.68,174.9,166.9,0.809,454755.3,454755.3,35954,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712043,669056.00
06/23/2016 16:00,2,6.240,ACTIVE,220.29,365.49,60.007,1466712003,"201051344000569","219011344069620",28.47,37.30,0,339.34,410.28,179.9,171.7,0.835,464456.5,464456.5,35583,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712044,669057.00
06/23/2016 16:00,2,6.279,ALERT,220.29,365.49,59.970,1466712003,"201051344000983","219011344069620",28.27,37.50,0,309.89,411.18,179.8,171.6,0.840,456113.9,456113.9,36068,0,0,0,L,1122011218,0,125.40,125.17,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712046,669058.00
06/23/2016 16:00,2,6.299,ALERT,220.52,365.19,59.975,1466712003,"201051344001158","219011344069620",27.55,39.00,0,299.97,409.08,175.9,167.9,0.818,449952.8,449952.8,36333,0,0,0,L,1122011218,0,125.17,125.17,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712048,669059.00
06/23/2016 16:00,2,6.273,ACTIVE,220.52,367.90,59.959,1466712003,"201051344000576","219011344069620",27.89,35.60,0,342.35,409.98,177.3,169.2,0.813,457073.4,457073.4,35734,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712048,669060.00
06/23/2016 16:00,2,5.729,ACTIVE,215.54,354.67,59.949,1466712003,"274151322000087","219011344069620",26.16,64.00,0,337.84,384.43,151.8,144.6,0.566,682683.0,682683.0,29498,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712049,669061.00
06/23/2016 16:15,2,5.992,ACTIVE,219.39,363.39,60.007,1466712904,"201051344000645","219011344069620",27.73,37.00,0,342.95,406.37,168.3,160.5,0.760,456713.8,456713.8,35866,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712905,669062.00
06/23/2016 16:15,2,5.371,ACTIVE,214.41,353.17,59.954,1466712904,"274151322000085","219011344069620",25.98,52.00,0,334.54,384.13,141.3,134.5,0.548,710833.3,710833.3,29387,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712906,669063.00
06/23/2016 16:15,2,5.939,ACTIVE,218.48,362.49,59.970,1466712904,"201051344000633","219011344069620",27.77,40.60,0,337.54,405.77,167.1,159.4,0.787,447885.7,447885.7,36355,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712907,669064.00
06/23/2016 16:15,2,5.926,ACTIVE,219.61,365.49,59.959,1466712904,"201051344000469","219011344069620",28.21,34.80,0,340.25,407.87,169.3,161.5,0.804,449534.8,449534.8,36287,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712908,669065.00
06/23/2016 16:15,2,5.848,ACTIVE,216.90,361.29,59.959,1466712904,"201051344000646","219011344069620",27.59,42.30,0,336.34,401.26,163.5,155.9,0.773,452197.9,452197.9,40835,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712909,669066.00
06/23/2016 16:15,2,5.471,ACTIVE,214.19,357.38,59.959,1466712904,"274151322000052","219011344069620",27.31,55.80,0,333.63,385.93,151.2,144.0,0.592,725969.7,725969.7,29617,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712910,669067.00
06/23/2016 16:15,2,6.066,ACTIVE,217.80,362.49,59.991,1466712904,"201051344000585","219011344069620",27.59,41.80,0,336.64,402.16,169.4,161.5,0.787,459700.3,459700.3,40841,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712911,669068.00
06/23/2016 16:15,2,5.834,ACTIVE,216.45,358.88,59.970,1466712904,"201051344001230","219011344069620",27.69,41.30,0,337.54,401.26,163.7,156.1,0.756,455718.9,455718.9,40644,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712912,669069.00
06/23/2016 16:15,2,5.803,ACTIVE,218.03,360.69,59.965,1466712904,"201051344000582","219011344069620",27.69,40.40,0,336.64,401.26,162.8,155.2,0.742,448965.8,448965.8,40792,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712912,669070.00
06/23/2016 16:15,2,5.723,ACTIVE,216.90,358.88,59.970,1466712904,"201051344000955","219011344069620",27.79,43.60,0,337.54,400.06,161.0,153.5,0.765,461761.2,461761.2,40735,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712913,669071.00
06/23/2016 16:15,2,3.625,ACTIVE,214.41,406.07,59.954,1466712904,"274151322000094","219011344069620",37.55,52.80,0,383.23,444.24,138.8,132.0,0.552,589082.4,589082.4,30725,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712914,669072.00
06/23/2016 16:15,2,6.006,ACTIVE,219.39,364.29,59.975,1466712904,"201051344000579","219011344069620",27.45,42.80,0,342.65,406.67,166.9,159.2,0.787,463602.2,463602.2,16358,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712915,669073.00
06/23/2016 16:15,2,5.885,ACTIVE,216.67,358.58,59.970,1466712904,"201051344000890","219011344069620",27.37,44.30,0,336.94,401.26,163.2,155.6,0.742,458952.6,458952.6,40749,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712916,669074.00
06/23/2016 16:15,2,5.791,ACTIVE,217.13,358.88,59.970,1466712904,"201051344000438","219011344069620",27.61,43.60,0,338.14,400.66,162.0,154.4,0.778,460838.7,460838.7,40756,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712917,669075.00
06/23/2016 16:15,2,5.840,ACTIVE,216.90,359.18,59.965,1466712904,"201051344000417","219011344069620",27.06,45.50,0,337.24,400.06,160.1,152.6,0.760,453008.2,453008.2,40912,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712918,669076.00
06/23/2016 16:15,2,5.537,ACTIVE,213.96,357.68,59.965,1466712904,"274151322000083","219011344069620",27.21,56.00,0,332.73,386.23,152.6,145.4,0.601,719415.9,719415.9,29697,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712919,669077.00
06/23/2016 16:15,2,5.701,ACTIVE,214.87,363.69,59.944,1466712904,"274151322000076","219011344069620",27.97,55.30,0,337.84,388.34,161.3,153.8,0.636,766482.8,766482.8,29704,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712920,669078.00
06/23/2016 16:15,2,6.000,ACTIVE,218.26,362.49,59.965,1466712904,"201051344000868","219011344069620",27.77,35.60,0,336.94,402.77,168.7,160.9,0.765,448529.7,448529.7,36007,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712921,669079.00
06/23/2016 16:15,2,5.803,ACTIVE,213.96,370.30,59.970,1466712904,"274151322000095","219011344069620",27.75,54.80,0,331.83,389.24,162.9,155.4,0.614,758615.4,758615.4,29618,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712921,669080.00
06/23/2016 16:15,2,5.975,ACTIVE,219.61,365.49,60.002,1466712904,"201051344000988","219011344069620",27.69,37.80,0,341.75,407.57,167.5,159.7,0.782,445428.7,445428.7,36300,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712922,669081.00
06/23/2016 16:15,2,5.982,ACTIVE,217.58,359.78,59.965,1466712904,"201051344001025","219011344069620",27.57,42.80,0,337.54,401.56,167.0,159.3,0.760,459236.9,459236.9,40806,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712923,669082.00
06/23/2016 16:15,2,6.012,ACTIVE,219.61,363.99,59.959,1466712904,"201051344000458","219011344069620",27.61,38.20,0,340.85,406.97,168.2,160.4,0.804,456269.2,456269.2,36225,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712924,669083.00
06/23/2016 16:15,2,6.000,ACTIVE,220.06,365.80,59.975,1466712904,"201051344000853","219011344069620",28.01,36.30,0,343.55,407.57,170.3,162.4,0.800,455108.9,455108.9,35824,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712925,669084.00
06/23/2016 16:15,2,5.914,ACTIVE,216.67,360.08,59.959,1466712904,"201051344000685","219011344069620",27.33,41.50,0,337.24,400.96,163.8,156.1,0.800,460204.1,460204.1,40662,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712926,669085.00
06/23/2016 16:15,2,5.852,ACTIVE,217.80,361.59,59.954,1466712904,"201051344000917","219011344069620",27.89,40.80,0,336.94,400.66,165.3,157.6,0.782,457011.8,457011.8,40657,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712927,669086.00
06/23/2016 16:15,2,5.846,ACTIVE,216.67,359.78,59.965,1466712904,"201051344001145","219011344069620",27.83,40.80,0,337.54,400.96,164.8,157.2,0.751,462223.1,462223.1,40513,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712928,669087.00
06/23/2016 16:15,2,5.834,ACTIVE,217.80,362.19,59.959,1466712904,"201051344000651","219011344069620",27.79,41.50,0,337.24,401.26,164.1,156.5,0.738,454797.9,454797.9,40861,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712929,669088.00
06/23/2016 16:15,2,5.348,ACTIVE,214.19,365.80,59.959,1466712904,"274151322000088","219011344069620",26.04,50.40,0,333.33,384.43,140.9,134.1,0.535,694721.1,694721.1,29348,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712930,669089.00
06/23/2016 16:15,2,3.695,ACTIVE,215.09,415.09,59.954,1466712904,"274151322000068","219011344069620",37.47,53.30,0,381.73,441.24,139.7,132.9,0.535,589015.3,589015.3,30936,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712931,669090.00
06/23/2016 16:15,2,5.816,ACTIVE,217.35,360.38,59.959,1466712904,"201051344001135","219011344069620",27.67,42.00,0,337.84,400.66,163.0,155.4,0.760,450799.6,450799.6,40793,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712932,669091.00
06/23/2016 16:15,2,5.953,ACTIVE,217.80,362.79,59.959,1466712904,"201051344000594","219011344069620",27.75,45.80,0,336.34,402.46,167.3,159.6,0.765,460333.6,460333.6,36266,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712933,669092.00
06/23/2016 16:15,2,5.900,ACTIVE,217.80,359.48,59.959,1466712904,"201051344001203","219011344069620",27.65,43.00,0,336.94,402.16,165.2,157.6,0.765,458107.4,458107.4,40835,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712934,669093.00
06/23/2016 16:15,2,5.381,ACTIVE,214.19,351.37,59.954,1466712904,"274151322000054","219011344069620",26.28,50.40,0,333.63,385.03,143.2,136.3,0.548,709454.1,709454.1,29376,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712935,669094.00
06/23/2016 16:15,2,5.984,ACTIVE,218.71,362.49,59.959,1466712904,"201051344000867","219011344069620",27.71,38.60,0,337.54,401.86,168.0,160.2,0.773,447687.3,447687.3,36270,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712936,669095.00
06/23/2016 16:15,2,5.713,ACTIVE,217.80,360.69,59.954,1466712904,"201051344001093","219011344069620",28.01,39.80,0,336.64,400.36,162.2,154.6,0.742,456370.7,456370.7,40717,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712936,669096.00
06/23/2016 16:15,2,5.975,ACTIVE,219.16,364.59,59.970,1466712904,"201051344000900","219011344069620",28.27,35.40,0,338.14,407.87,171.0,163.2,0.773,463527.6,463527.6,35657,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712937,669097.00
06/23/2016 16:15,2,5.840,ACTIVE,219.16,363.99,59.970,1466712904,"201051344000648","219011344069620",27.91,37.00,0,342.65,406.67,165.1,157.4,0.765,454795.6,454795.6,35955,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712939,669098.00
06/23/2016 16:15,2,5.898,ACTIVE,219.39,364.59,59.965,1466712904,"201051344000569","219011344069620",28.33,36.50,0,337.84,407.27,169.1,161.3,0.791,464497.8,464497.8,35584,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712940,669099.00
06/23/2016 16:15,2,5.969,ACTIVE,219.61,364.29,59.965,1466712904,"201051344000983","219011344069620",28.11,36.80,0,339.65,406.97,169.8,161.9,0.795,456155.4,456155.4,36070,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712940,669100.00
06/23/2016 16:15,2,5.979,ACTIVE,219.61,363.99,59.986,1466712904,"201051344001158","219011344069620",27.33,39.80,0,342.35,406.67,165.5,157.8,0.760,449993.1,449993.1,36335,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712941,669101.00
06/23/2016 16:15,2,5.885,ACTIVE,219.61,365.19,59.981,1466712904,"201051344000576","219011344069620",28.11,35.40,0,342.95,407.27,167.5,159.7,0.778,457114.2,457114.2,35735,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712942,669102.00
06/23/2016 16:15,2,5.361,ACTIVE,214.41,366.10,59.965,1466712904,"274151322000087","219011344069620",26.24,62.30,0,333.63,383.23,142.5,135.6,0.526,682717.7,682717.7,29499,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466712943,669103.00
06/23/2016 16:30,2,5.633,ACTIVE,219.16,362.19,59.991,1466713804,"201051344000645","219011344069620",27.67,37.30,0,340.85,402.16,157.8,150.3,0.716,456752.7,456752.7,35867,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713805,669104.00
06/23/2016 16:30,2,5.084,ACTIVE,214.64,363.99,59.975,1466713804,"274151322000085","219011344069620",25.74,50.20,0,334.54,377.52,132.5,126.0,0.508,710865.9,710865.9,29388,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713806,669105.00
06/23/2016 16:30,2,5.609,ACTIVE,218.26,362.49,59.986,1466713804,"201051344000633","219011344069620",27.59,42.00,0,337.54,399.46,156.8,149.4,0.747,447924.3,447924.3,36356,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713807,669106.00
06/23/2016 16:30,2,5.602,ACTIVE,219.39,363.39,59.981,1466713804,"201051344000469","219011344069620",28.05,34.50,0,339.04,404.27,159.1,151.6,0.751,449573.9,449573.9,36288,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713808,669107.00
06/23/2016 16:30,2,5.586,ACTIVE,216.45,359.78,59.975,1466713804,"201051344000646","219011344069620",27.06,43.20,0,336.94,398.26,153.1,145.8,0.729,452235.7,452235.7,40836,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713809,669108.00
06/23/2016 16:30,2,5.123,ACTIVE,214.41,364.89,59.986,1466713804,"274151322000052","219011344069620",27.37,54.80,0,333.03,379.62,142.0,135.1,0.552,726004.6,726004.6,29618,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713810,669109.00
06/23/2016 16:30,2,5.738,ACTIVE,217.58,359.18,59.986,1466713804,"201051344000585","219011344069620",27.37,42.50,0,337.24,398.56,159.1,151.6,0.747,459739.5,459739.5,40842,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713811,669110.00
06/23/2016 16:30,2,5.420,ACTIVE,216.00,357.98,59.933,1466713804,"201051344001230","219011344069620",27.99,42.00,0,337.24,398.56,153.5,146.3,0.716,455756.7,455756.7,40645,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713812,669111.00
06/23/2016 16:30,2,5.521,ACTIVE,217.35,361.59,59.981,1466713804,"201051344000582","219011344069620",27.29,40.80,0,337.54,399.76,152.7,145.4,0.703,449003.5,449003.5,40793,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713812,669112.00
06/23/2016 16:30,2,5.344,ACTIVE,216.45,358.28,59.986,1466713804,"201051344000955","219011344069620",27.85,43.80,0,338.14,396.75,150.7,143.5,0.716,461798.4,461798.4,40736,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713813,669113.00
06/23/2016 16:30,2,3.357,ACTIVE,214.41,417.79,59.975,1466713804,"274151322000094","219011344069620",38.25,51.30,0,382.03,441.24,130.1,123.6,0.499,589114.4,589114.4,30726,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713814,669114.00
06/23/2016 16:30,2,5.609,ALERT,219.16,362.79,59.970,1466713804,"201051344000579","219011344069620",27.73,42.80,0,290.05,402.77,157.5,150.1,0.751,463640.8,463640.8,16359,0,0,0,L,1122011218,0,124.72,124.49,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713816,669115.00
06/23/2016 16:30,2,5.496,ACTIVE,216.22,358.28,59.986,1466713804,"201051344000890","219011344069620",27.53,44.50,0,337.54,397.35,153.3,146.0,0.703,458990.4,458990.4,40750,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713817,669116.00
06/23/2016 16:30,2,5.438,ACTIVE,216.90,359.18,59.965,1466713804,"201051344000438","219011344069620",27.57,44.30,0,338.44,397.66,151.8,144.6,0.725,460876.2,460876.2,40757,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713818,669117.00
06/23/2016 16:30,2,5.428,ACTIVE,216.45,357.98,59.981,1466713804,"201051344000417","219011344069620",27.33,45.80,0,337.84,398.26,150.2,143.0,0.716,453045.3,453045.3,40913,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713819,669118.00
06/23/2016 16:30,2,5.188,ACTIVE,213.96,364.29,59.986,1466713804,"274151322000083","219011344069620",27.29,55.50,0,332.73,379.62,143.4,136.5,0.575,719451.2,719451.2,29698,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713820,669119.00
06/23/2016 16:30,2,5.363,ACTIVE,215.09,358.58,59.986,1466713804,"274151322000076","219011344069620",27.91,53.50,0,337.84,382.63,151.4,144.2,0.605,766520.2,766520.2,29705,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713820,669120.00
06/23/2016 16:30,2,5.643,ACTIVE,218.03,360.69,59.991,1466713804,"201051344000868","219011344069620",27.77,36.00,0,336.94,399.46,158.7,151.2,0.716,448568.7,448568.7,36008,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713821,669121.00
06/23/2016 16:30,2,5.438,ACTIVE,213.96,353.77,59.986,1466713804,"274151322000095","219011344069620",27.83,54.50,0,332.13,381.73,153.1,145.8,0.579,758653.1,758653.1,29619,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713822,669122.00
06/23/2016 16:30,2,5.600,ACTIVE,219.39,363.39,59.986,1466713804,"201051344000988","219011344069620",27.77,38.00,0,342.05,403.97,157.5,150.1,0.738,445467.5,445467.5,36301,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713823,669123.00
06/23/2016 16:30,2,5.625,ACTIVE,217.13,359.18,59.949,1466713804,"201051344001025","219011344069620",27.53,43.20,0,337.84,399.16,156.7,149.4,0.707,459275.6,459275.6,40807,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713824,669124.00
06/23/2016 16:30,2,5.607,ACTIVE,219.16,362.19,59.986,1466713804,"201051344000458","219011344069620",27.91,38.00,0,339.95,403.37,158.5,151.1,0.760,456308.2,456308.2,36226,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713825,669125.00
06/23/2016 16:30,2,5.619,ACTIVE,219.61,363.69,59.991,1466713804,"201051344000853","219011344069620",28.13,36.80,0,343.55,404.57,160.1,152.6,0.756,455148.3,455148.3,35825,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713826,669126.00
06/23/2016 16:30,2,5.529,ACTIVE,216.22,359.18,59.991,1466713804,"201051344000685","219011344069620",27.45,41.50,0,337.54,398.26,153.8,146.5,0.756,460242.0,460242.0,40663,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713828,669127.00
06/23/2016 16:30,2,5.582,ACTIVE,217.13,360.38,59.981,1466713804,"201051344000917","219011344069620",27.47,40.60,0,337.24,402.46,155.3,148.0,0.738,457050.2,457050.2,40658,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713829,669128.00
06/23/2016 16:30,2,5.545,ACTIVE,216.22,359.48,59.986,1466713804,"201051344001145","219011344069620",27.65,41.30,0,337.54,397.96,155.4,148.0,0.725,462261.3,462261.3,40514,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713830,669129.00
06/23/2016 16:30,2,5.541,ACTIVE,217.58,360.69,59.991,1466713804,"201051344000651","219011344069620",27.51,42.00,0,337.54,400.96,154.3,147.0,0.703,454836.1,454836.1,40862,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713831,669130.00
06/23/2016 16:30,2,4.986,ACTIVE,213.96,347.46,59.996,1466713804,"274151322000088","219011344069620",26.16,50.00,0,333.03,377.22,132.1,125.5,0.513,694753.6,694753.6,29349,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713832,669131.00
06/23/2016 16:30,2,3.434,ACTIVE,214.87,401.26,59.991,1466713804,"274151322000068","219011344069620",37.15,53.00,0,385.03,437.93,129.8,123.4,0.504,589047.3,589047.3,30937,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713833,669132.00
06/23/2016 16:30,2,5.551,ACTIVE,216.90,360.08,59.970,1466713804,"201051344001135","219011344069620",27.19,42.80,0,337.84,397.35,152.8,145.6,0.716,450837.4,450837.4,40794,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713834,669133.00
06/23/2016 16:30,2,5.584,ACTIVE,217.35,360.08,59.970,1466713804,"201051344000594","219011344069620",27.85,44.80,0,336.34,399.46,157.5,150.1,0.707,460372.3,460372.3,36267,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713835,669134.00
06/23/2016 16:30,2,5.574,ACTIVE,217.13,357.98,59.965,1466713804,"201051344001203","219011344069620",27.51,42.30,0,338.14,398.56,155.3,148.0,0.716,458145.7,458145.7,40836,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713835,669135.00
06/23/2016 16:30,2,5.035,ACTIVE,213.96,365.49,59.996,1466713804,"274151322000054","219011344069620",26.34,50.20,0,332.73,378.12,134.2,127.6,0.517,709487.2,709487.2,29377,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713836,669136.00
06/23/2016 16:30,2,5.615,ACTIVE,218.26,359.48,59.996,1466713804,"201051344000867","219011344069620",27.81,38.80,0,337.54,397.96,158.1,150.7,0.734,447726.2,447726.2,36271,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713837,669137.00
06/23/2016 16:30,2,5.322,ACTIVE,217.35,360.08,59.986,1466713804,"201051344001093","219011344069620",28.21,40.00,0,336.94,397.35,152.2,144.9,0.698,456408.2,456408.2,40718,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713838,669138.00
06/23/2016 16:30,2,5.549,ACTIVE,218.71,362.49,60.002,1466713804,"201051344000900","219011344069620",28.61,35.20,0,337.84,403.67,160.8,153.2,0.734,463567.2,463567.2,35658,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713839,669139.00
06/23/2016 16:30,2,5.477,ACTIVE,218.93,361.59,60.002,1466713804,"201051344000648","219011344069620",28.03,37.50,0,340.55,401.56,155.4,148.1,0.720,454833.9,454833.9,35956,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713840,669140.00
06/23/2016 16:30,2,5.590,ACTIVE,218.93,363.09,60.018,1466713804,"201051344000569","219011344069620",28.15,37.30,0,338.44,402.77,159.3,151.9,0.738,464537.0,464537.0,35585,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713841,669141.00
06/23/2016 16:30,2,5.564,ACTIVE,219.16,363.09,59.996,1466713804,"201051344000983","219011344069620",28.43,37.30,0,337.84,403.37,160.2,152.7,0.751,456194.8,456194.8,36071,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713842,669142.00
06/23/2016 16:30,2,5.594,ALERT,219.16,363.09,60.007,1466713804,"201051344001158","219011344069620",27.49,39.50,0,289.45,402.16,155.7,148.4,0.729,450031.3,450031.3,36336,0,0,0,L,1122011218,0,124.49,124.49,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713844,669143.00
06/23/2016 16:30,2,5.529,ACTIVE,219.16,363.39,59.991,1466713804,"201051344000576","219011344069620",28.13,35.40,0,339.65,403.97,157.6,150.2,0.716,457152.9,457152.9,35736,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713845,669144.00
06/23/2016 16:30,2,5.092,ACTIVE,214.41,349.56,60.007,1466713804,"274151322000087","219011344069620",25.94,62.30,0,333.63,376.92,133.8,127.2,0.482,682750.7,682750.7,29500,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466713846,669145.00
06/23/2016 16:45,2,5.188,ACTIVE,217.80,360.08,59.981,1466714703,"201051344000645","219011344069620",28.05,36.50,0,338.14,396.15,147.3,140.3,0.676,456789.1,456789.1,35868,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714704,669146.00
06/23/2016 16:45,2,4.676,ACTIVE,213.29,362.49,59.944,1466714703,"274151322000085","219011344069620",26.14,50.40,0,332.73,374.81,123.8,117.6,0.477,710896.3,710896.3,29389,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714705,669147.00
06/23/2016 16:45,2,5.219,ACTIVE,216.90,360.08,59.970,1466714703,"201051344000633","219011344069620",27.81,41.00,0,337.24,395.85,147.1,140.0,0.703,447960.5,447960.5,36357,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714706,669148.00
06/23/2016 16:45,2,5.176,ALERT,217.80,362.79,59.975,1466714703,"201051344000469","219011344069620",28.33,34.30,0,305.08,399.76,148.4,141.4,0.707,449610.5,449610.5,36289,0,0,0,L,1122011218,0,123.59,124.49,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714708,669149.00
06/23/2016 16:45,2,5.135,ACTIVE,215.09,356.78,59.970,1466714703,"201051344000646","219011344069620",27.61,42.50,0,333.03,394.95,143.6,136.7,0.689,452271.1,452271.1,40837,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714709,669150.00
06/23/2016 16:45,2,4.764,ACTIVE,213.06,348.96,59.996,1466714703,"274151322000052","219011344069620",27.25,53.80,0,332.13,376.62,131.5,125.0,0.526,726037.1,726037.1,29619,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714710,669151.00
06/23/2016 16:45,2,5.316,ACTIVE,216.22,357.08,60.002,1466714703,"201051344000585","219011344069620",27.79,42.00,0,333.03,396.15,149.6,142.4,0.707,459776.4,459776.4,40843,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714711,669152.00
06/23/2016 16:45,2,5.141,ACTIVE,214.87,354.67,59.981,1466714703,"201051344001230","219011344069620",27.59,41.50,0,332.43,390.44,143.6,136.6,0.676,455792.3,455792.3,40646,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714712,669153.00
06/23/2016 16:45,2,5.137,ACTIVE,216.45,357.38,59.981,1466714703,"201051344000582","219011344069620",27.47,40.80,0,333.33,396.15,142.9,136.0,0.663,449038.8,449038.8,40794,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714712,669154.00
06/23/2016 16:45,2,5.094,ACTIVE,215.32,355.58,59.991,1466714703,"201051344000955","219011344069620",27.37,43.60,0,333.93,393.15,141.2,134.3,0.676,461833.3,461833.3,40737,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714713,669155.00
06/23/2016 16:45,2,3.195,ACTIVE,213.06,409.98,59.965,1466714703,"274151322000094","219011344069620",37.15,51.50,0,380.52,439.13,119.8,113.7,0.464,589144.1,589144.1,30727,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714714,669156.00
06/23/2016 16:45,2,5.281,ACTIVE,217.80,358.88,59.970,1466714703,"201051344000579","219011344069620",27.53,42.30,0,338.44,396.45,147.3,140.2,0.703,463677.2,463677.2,16361,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714715,669157.00
06/23/2016 16:45,2,5.109,ACTIVE,215.32,355.58,59.996,1466714703,"201051344000890","219011344069620",27.79,44.00,0,333.63,394.05,143.9,137.0,0.658,459025.9,459025.9,40751,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714716,669158.00
06/23/2016 16:45,2,5.068,ACTIVE,216.00,357.08,59.970,1466714703,"201051344000438","219011344069620",27.69,43.60,0,333.93,394.65,142.1,135.2,0.681,460911.2,460911.2,40758,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714717,669159.00
06/23/2016 16:45,2,5.045,ACTIVE,215.54,355.58,59.970,1466714703,"201051344000417","219011344069620",27.53,45.00,0,333.63,393.75,140.6,133.8,0.676,453079.9,453079.9,40914,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714718,669160.00
06/23/2016 16:45,2,4.816,ACTIVE,212.61,353.77,59.965,1466714703,"274151322000083","219011344069620",27.33,54.80,0,332.43,377.22,133.2,126.7,0.530,719484.1,719484.1,29699,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714719,669161.00
06/23/2016 16:45,2,4.973,ACTIVE,213.96,357.98,59.965,1466714703,"274151322000076","219011344069620",27.93,52.80,0,333.63,379.32,140.6,133.8,0.561,766554.9,766554.9,29706,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714720,669162.00
06/23/2016 16:45,2,5.207,ALERT,216.67,358.88,59.975,1466714703,"201051344000868","219011344069620",28.09,35.40,0,297.57,399.46,148.1,141.1,0.676,448605.2,448605.2,36009,0,0,0,L,1122011218,0,123.36,123.81,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714721,669163.00
06/23/2016 16:45,2,5.057,ACTIVE,212.83,363.39,59.933,1466714703,"274151322000095","219011344069620",27.83,53.80,0,332.13,379.62,142.5,135.6,0.548,758688.4,758688.4,29620,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714722,669164.00
06/23/2016 16:45,2,5.238,ALERT,217.80,360.99,59.970,1466714703,"201051344000988","219011344069620",27.77,37.80,0,292.46,397.05,147.3,140.2,0.694,445503.8,445503.8,36302,0,0,0,L,1122011218,0,123.81,124.27,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714724,669165.00
06/23/2016 16:45,2,5.324,ACTIVE,216.22,356.18,59.981,1466714703,"201051344001025","219011344069620",27.23,43.00,0,333.63,396.15,146.8,139.8,0.667,459311.9,459311.9,40808,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714725,669166.00
06/23/2016 16:45,2,5.248,ACTIVE,217.80,358.58,59.975,1466714703,"201051344000458","219011344069620",27.81,38.00,0,338.44,396.45,147.9,140.8,0.720,456344.8,456344.8,36227,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714726,669167.00
06/23/2016 16:45,2,5.232,ACTIVE,218.26,361.29,59.965,1466714703,"201051344000853","219011344069620",28.13,36.80,0,339.65,399.16,148.9,141.8,0.707,455185.2,455185.2,35826,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714727,669168.00
06/23/2016 16:45,2,5.092,ACTIVE,215.32,356.78,59.970,1466714703,"201051344000685","219011344069620",27.93,41.30,0,334.24,394.65,143.9,137.0,0.712,460277.6,460277.6,40664,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714728,669169.00
06/23/2016 16:45,2,5.137,ACTIVE,216.22,357.98,59.970,1466714703,"201051344000917","219011344069620",27.93,40.80,0,333.33,395.25,145.3,138.3,0.689,457086.1,457086.1,40659,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714729,669170.00
06/23/2016 16:45,2,5.145,ACTIVE,215.54,356.78,59.970,1466714703,"201051344001145","219011344069620",27.93,40.60,0,333.93,394.95,145.5,138.5,0.685,462297.2,462297.2,40515,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714730,669171.00
06/23/2016 16:45,2,5.160,ACTIVE,216.67,357.38,59.986,1466714703,"201051344000651","219011344069620",27.63,41.80,0,334.24,394.95,144.3,137.4,0.658,454871.7,454871.7,40863,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714731,669172.00
06/23/2016 16:45,2,4.631,ACTIVE,212.61,363.39,59.970,1466714703,"274151322000088","219011344069620",26.18,49.80,0,332.43,374.81,122.6,116.4,0.468,694783.9,694783.9,29350,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714732,669173.00
06/23/2016 16:45,2,3.229,ACTIVE,213.96,398.26,59.965,1466714703,"274151322000068","219011344069620",37.00,52.80,0,385.03,432.82,121.0,114.8,0.464,589077.0,589077.0,30938,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714733,669174.00
06/23/2016 16:45,2,5.143,ACTIVE,216.00,355.58,59.970,1466714703,"201051344001135","219011344069620",27.53,42.80,0,333.93,394.95,143.3,136.4,0.672,450872.8,450872.8,40795,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714734,669175.00
06/23/2016 16:45,2,5.209,ACTIVE,216.22,359.18,59.965,1466714703,"201051344000594","219011344069620",27.93,45.00,0,333.33,397.35,147.3,140.2,0.694,460408.7,460408.7,36268,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714735,669176.00
06/23/2016 16:45,2,5.117,ACTIVE,216.22,356.48,59.965,1466714703,"201051344001203","219011344069620",27.99,42.50,0,334.84,395.55,145.1,138.1,0.685,458181.6,458181.6,40837,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714736,669177.00
06/23/2016 16:45,2,4.697,ACTIVE,212.83,346.86,59.970,1466714703,"274151322000054","219011344069620",26.26,50.20,0,332.13,375.41,124.9,118.7,0.482,709518.1,709518.1,29378,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714737,669178.00
06/23/2016 16:45,2,5.225,ALERT,216.90,358.88,59.970,1466714703,"201051344000867","219011344069620",27.91,38.20,0,304.18,396.15,147.5,140.5,0.681,447762.6,447762.6,36272,0,0,0,L,1122011218,0,123.59,123.59,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714739,669179.00
06/23/2016 16:45,2,4.996,ACTIVE,216.45,358.28,59.954,1466714703,"201051344001093","219011344069620",27.97,40.00,0,333.63,394.95,141.5,134.7,0.658,456443.3,456443.3,40719,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714740,669180.00
06/23/2016 16:45,2,5.275,ACTIVE,217.35,358.88,59.975,1466714703,"201051344000900","219011344069620",28.03,35.40,0,336.64,397.35,149.8,142.6,0.681,463604.3,463604.3,35659,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714740,669181.00
06/23/2016 16:45,2,5.098,ACTIVE,217.35,360.69,59.981,1466714703,"201051344000648","219011344069620",28.05,37.30,0,338.14,396.15,144.9,137.9,0.676,454869.7,454869.7,35957,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714741,669182.00
06/23/2016 16:45,2,5.213,ACTIVE,217.58,359.78,59.975,1466714703,"201051344000569","219011344069620",28.07,37.50,0,337.24,396.45,148.2,141.2,0.694,464573.8,464573.8,35586,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714742,669183.00
06/23/2016 16:45,2,5.234,ACTIVE,217.80,359.18,59.970,1466714703,"201051344000983","219011344069620",28.17,37.50,0,336.94,397.05,149.3,142.2,0.716,456231.7,456231.7,36072,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714743,669184.00
06/23/2016 16:45,2,5.166,ACTIVE,217.80,360.08,59.954,1466714703,"201051344001158","219011344069620",27.85,39.30,0,337.84,396.15,145.6,138.6,0.681,450067.3,450067.3,36338,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714744,669185.00
06/23/2016 16:45,2,5.164,ACTIVE,217.80,360.69,59.970,1466714703,"201051344000576","219011344069620",28.01,35.60,0,337.54,397.66,146.5,139.5,0.685,457189.2,457189.2,35737,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714745,669186.00
06/23/2016 16:45,2,4.670,ACTIVE,213.29,360.69,59.981,1466714703,"274151322000087","219011344069620",26.38,61.70,0,332.13,373.91,124.7,118.5,0.451,682781.5,682781.5,29501,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466714746,669187.00
06/23/2016 17:00,2,4.797,ACTIVE,218.03,359.18,59.996,1466715603,"201051344000645","219011344069620",28.11,35.40,0,337.54,392.25,136.5,129.8,0.628,456823.0,456823.0,35869,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715604,669188.00
06/23/2016 17:00,2,4.234,ACTIVE,213.74,361.89,59.996,1466715603,"274151322000085","219011344069620",26.52,49.50,0,333.33,371.81,113.7,107.8,0.442,710924.5,710924.5,29390,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715605,669189.00
06/23/2016 17:00,2,4.791,ACTIVE,217.35,358.88,60.012,1466715603,"201051344000633","219011344069620",28.03,39.30,0,336.64,392.85,136.0,129.3,0.641,447994.2,447994.2,36358,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715606,669190.00
06/23/2016 17:00,2,4.799,ACTIVE,218.03,360.69,59.991,1466715603,"201051344000469","219011344069620",28.19,33.50,0,337.84,393.75,136.9,130.2,0.650,449644.5,449644.5,36291,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715607,669191.00
06/23/2016 17:00,2,4.764,ACTIVE,215.54,357.08,59.981,1466715603,"201051344000646","219011344069620",27.39,42.50,0,332.73,387.74,132.2,125.7,0.623,452304.0,452304.0,40838,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715608,669192.00
06/23/2016 17:00,2,4.316,ACTIVE,213.74,348.06,59.991,1466715603,"274151322000052","219011344069620",27.75,52.30,0,332.43,374.21,121.2,115.1,0.482,726067.1,726067.1,29620,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715609,669193.00
06/23/2016 17:00,2,4.941,ACTIVE,216.67,357.08,60.034,1466715603,"201051344000585","219011344069620",27.67,41.00,0,337.84,392.25,138.4,131.7,0.650,459810.7,459810.7,40844,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715610,669194.00
06/23/2016 17:00,2,4.654,ACTIVE,215.54,355.28,60.002,1466715603,"201051344001230","219011344069620",28.07,40.80,0,332.43,386.23,132.3,125.8,0.619,455825.1,455825.1,40647,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715611,669195.00
06/23/2016 17:00,2,4.641,ACTIVE,216.67,356.78,59.996,1466715603,"201051344000582","219011344069620",28.07,40.20,0,337.84,391.94,131.9,125.4,0.610,449071.5,449071.5,40795,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715612,669196.00
06/23/2016 17:00,2,4.633,ACTIVE,215.77,355.58,60.002,1466715603,"201051344000955","219011344069620",27.67,43.60,0,333.63,385.93,129.9,123.5,0.614,461865.6,461865.6,40738,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715613,669197.00
