ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 17:00,2,2.797,ACTIVE,213.96,423.81,60.007,1466715603,"274151322000094","219011344069620",38.66,50.80,0,384.13,437.93,110.2,104.4,0.429,589171.4,589171.4,30728,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715614,669198.00
06/23/2016 17:00,2,4.801,ACTIVE,218.03,358.58,59.996,1466715603,"201051344000579","219011344069620",28.05,41.80,0,337.84,392.55,136.4,129.7,0.650,463711.0,463711.0,16362,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715615,669199.00
06/23/2016 17:00,2,4.654,ACTIVE,215.54,355.88,60.018,1466715603,"201051344000890","219011344069620",28.09,43.40,0,333.93,387.44,132.5,126.0,0.614,459058.7,459058.7,40752,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715615,669200.00
06/23/2016 17:00,2,4.596,ACTIVE,216.22,356.78,60.039,1466715603,"201051344000438","219011344069620",28.07,43.20,0,338.14,390.14,130.7,124.2,0.628,460943.7,460943.7,40759,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715616,669201.00
06/23/2016 17:00,2,4.629,ACTIVE,215.77,356.78,60.007,1466715603,"201051344000417","219011344069620",27.65,44.00,0,333.63,386.83,129.6,123.2,0.628,453112.1,453112.1,40915,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715617,669202.00
06/23/2016 17:00,2,4.389,ACTIVE,213.29,345.96,60.002,1466715603,"274151322000083","219011344069620",27.71,52.80,0,332.73,374.81,123.1,116.9,0.482,719514.6,719514.6,29700,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715618,669203.00
06/23/2016 17:00,2,4.523,ACTIVE,214.41,362.49,60.007,1466715603,"274151322000076","219011344069620",28.31,52.50,0,333.33,376.01,129.6,123.1,0.513,766587.1,766587.1,29707,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715619,669204.00
06/23/2016 17:00,2,4.818,ACTIVE,217.13,358.58,59.996,1466715603,"201051344000868","219011344069620",27.99,34.30,0,338.74,393.45,136.5,129.8,0.619,448639.1,448639.1,36011,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715620,669205.00
06/23/2016 17:00,2,4.627,ACTIVE,213.29,347.46,59.981,1466715603,"274151322000095","219011344069620",28.05,52.80,0,332.43,377.22,131.5,125.0,0.495,758721.0,758721.0,29621,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715621,669206.00
06/23/2016 17:00,2,4.838,ACTIVE,218.03,360.69,59.996,1466715603,"201051344000988","219011344069620",27.77,37.00,0,336.04,393.45,136.0,129.3,0.645,445537.6,445537.6,36304,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715622,669207.00
06/23/2016 17:00,2,4.844,ACTIVE,216.45,357.68,59.996,1466715603,"201051344001025","219011344069620",27.63,42.30,0,338.14,389.84,135.5,128.9,0.614,459345.6,459345.6,40809,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715623,669208.00
06/23/2016 17:00,2,4.787,ACTIVE,218.03,359.18,60.007,1466715603,"201051344000458","219011344069620",28.25,36.80,0,315.90,408.48,137.0,130.3,0.681,456378.7,456378.7,36228,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715624,669209.00
06/23/2016 17:00,2,4.754,ACTIVE,218.71,361.29,60.007,1466715603,"201051344000853","219011344069620",28.63,35.60,0,336.04,398.86,137.8,131.0,0.658,455219.3,455219.3,35827,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715625,669210.00
06/23/2016 17:00,2,4.637,ACTIVE,215.77,357.38,60.007,1466715603,"201051344000685","219011344069620",28.19,40.80,0,337.24,388.34,132.3,125.8,0.650,460310.4,460310.4,40665,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715626,669211.00
06/23/2016 17:00,2,4.746,ACTIVE,216.45,357.38,60.012,1466715603,"201051344000917","219011344069620",27.95,40.60,0,337.24,390.74,134.3,127.7,0.636,457119.4,457119.4,40660,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715627,669212.00
06/23/2016 17:00,2,4.750,ACTIVE,216.00,355.88,60.023,1466715603,"201051344001145","219011344069620",27.93,39.50,0,337.84,389.24,134.3,127.7,0.628,462330.5,462330.5,40516,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715628,669213.00
06/23/2016 17:00,2,4.740,ACTIVE,216.90,357.38,60.007,1466715603,"201051344000651","219011344069620",27.73,41.30,0,338.44,391.64,133.1,126.6,0.610,454904.8,454904.8,40864,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715629,669214.00
06/23/2016 17:00,2,4.186,ACTIVE,213.29,346.86,60.007,1466715603,"274151322000088","219011344069620",26.58,49.00,0,332.73,372.71,112.6,106.7,0.429,694811.8,694811.8,29351,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715630,669215.00
06/23/2016 17:00,2,2.902,ACTIVE,214.41,415.09,60.018,1466715603,"274151322000068","219011344069620",37.49,51.80,0,382.93,433.42,109.8,104.1,0.420,589104.3,589104.3,30939,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715630,669216.00
06/23/2016 17:00,2,4.729,ACTIVE,216.22,355.28,60.034,1466715603,"201051344001135","219011344069620",27.61,42.00,0,337.54,388.04,132.3,125.7,0.610,450905.5,450905.5,40796,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715631,669217.00
06/23/2016 17:00,2,4.799,ACTIVE,216.45,357.68,60.007,1466715603,"201051344000594","219011344069620",28.01,43.80,0,337.84,392.55,136.1,129.4,0.614,460442.4,460442.4,36269,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715632,669218.00
06/23/2016 17:00,2,4.707,ACTIVE,216.67,357.38,60.018,1466715603,"201051344001203","219011344069620",28.07,41.50,0,339.04,391.94,133.9,127.3,0.641,458214.8,458214.8,40838,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715633,669219.00
06/23/2016 17:00,2,4.242,ACTIVE,213.51,347.76,59.996,1466715603,"274151322000054","219011344069620",26.70,49.30,0,332.13,373.31,114.7,108.8,0.442,709546.5,709546.5,29379,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715634,669220.00
06/23/2016 17:00,2,4.760,ACTIVE,217.35,358.28,60.002,1466715603,"201051344000867","219011344069620",28.31,37.50,0,339.04,393.75,136.5,129.8,0.628,447796.4,447796.4,36274,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715635,669221.00
06/23/2016 17:00,2,4.557,ACTIVE,216.45,356.48,59.959,1466715603,"201051344001093","219011344069620",28.19,39.30,0,337.84,390.74,130.1,123.7,0.601,456475.6,456475.6,40720,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715636,669222.00
06/23/2016 17:00,2,4.750,ACTIVE,217.58,359.48,60.007,1466715603,"201051344000900","219011344069620",28.77,34.50,0,337.84,393.75,138.5,131.7,0.645,463638.5,463638.5,35660,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715637,669223.00
06/23/2016 17:00,2,4.693,ACTIVE,217.80,358.58,60.002,1466715603,"201051344000648","219011344069620",28.21,35.40,0,337.24,393.15,134.2,127.6,0.628,454902.9,454902.9,35958,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715638,669224.00
06/23/2016 17:00,2,4.748,ACTIVE,217.80,359.18,60.012,1466715603,"201051344000569","219011344069620",28.55,36.50,0,336.64,410.28,137.2,130.5,0.641,464607.7,464607.7,35587,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715639,669225.00
06/23/2016 17:00,2,4.766,ACTIVE,218.03,359.18,60.002,1466715603,"201051344000983","219011344069620",28.63,36.00,0,317.70,407.57,138.1,131.3,0.650,456265.9,456265.9,36073,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715640,669226.00
06/23/2016 17:00,2,4.789,ACTIVE,218.03,358.88,60.007,1466715603,"201051344001158","219011344069620",27.73,38.40,0,338.44,392.25,134.4,127.8,0.632,450100.6,450100.6,36339,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715640,669227.00
06/23/2016 17:00,2,4.713,ACTIVE,218.03,359.48,60.002,1466715603,"201051344000576","219011344069620",28.37,34.00,0,337.84,392.85,135.4,128.7,0.632,457222.7,457222.7,35738,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715641,669228.00
06/23/2016 17:00,2,4.209,ACTIVE,213.74,357.98,59.981,1466715603,"274151322000087","219011344069620",26.92,61.70,0,332.13,371.81,114.7,108.8,0.420,682809.8,682809.8,29502,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466715642,669229.00
06/23/2016 17:15,2,4.361,ACTIVE,218.26,357.68,59.965,1466716503,"201051344000645","219011344069620",28.13,34.30,0,339.04,388.94,124.4,118.1,0.566,456853.9,456853.9,35870,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716504,669230.00
06/23/2016 17:15,2,3.811,ACTIVE,214.19,359.48,59.959,1466716503,"274151322000085","219011344069620",26.84,48.50,0,334.24,372.71,103.5,98.0,0.402,710950.2,710950.2,29391,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716505,669231.00
06/23/2016 17:15,2,4.332,ACTIVE,217.80,359.48,59.975,1466716503,"201051344000633","219011344069620",28.31,38.20,0,335.74,389.84,124.3,118.0,0.588,448025.0,448025.0,36359,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716506,669232.00
06/23/2016 17:15,2,4.312,ACTIVE,218.26,359.48,59.970,1466716503,"201051344000469","219011344069620",28.67,32.80,0,337.24,389.84,125.2,118.9,0.592,449675.6,449675.6,36292,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716507,669233.00
06/23/2016 17:15,2,4.297,ACTIVE,215.54,354.37,59.975,1466716503,"201051344000646","219011344069620",27.85,40.80,0,337.24,386.83,121.2,115.1,0.575,452334.0,452334.0,40839,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716508,669234.00
06/23/2016 17:15,2,3.900,ACTIVE,213.96,353.17,59.959,1466716503,"274151322000052","219011344069620",27.85,50.80,0,333.33,376.31,109.9,104.2,0.433,726094.4,726094.4,29621,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716509,669235.00
06/23/2016 17:15,2,4.459,ACTIVE,216.67,356.48,59.981,1466716503,"201051344000585","219011344069620",28.17,40.00,0,338.44,389.54,127.2,120.9,0.597,459842.2,459842.2,40845,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716510,669236.00
06/23/2016 17:15,2,4.236,ACTIVE,215.32,353.17,59.970,1466716503,"201051344001230","219011344069620",28.13,39.80,0,333.33,383.53,120.7,114.6,0.561,455855.0,455855.0,40648,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716511,669237.00
06/23/2016 17:15,2,4.246,ACTIVE,216.90,356.78,59.965,1466716503,"201051344000582","219011344069620",27.97,40.20,0,338.14,389.24,120.4,114.3,0.557,449101.3,449101.3,40796,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716512,669238.00
06/23/2016 17:15,2,4.197,ACTIVE,215.77,353.77,59.965,1466716503,"201051344000955","219011344069620",27.87,42.80,0,336.04,383.53,118.5,112.4,0.566,461894.9,461894.9,40739,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716513,669239.00
06/23/2016 17:15,2,2.465,ACTIVE,214.19,421.10,59.970,1466716503,"274151322000094","219011344069620",39.18,50.20,0,383.23,438.23,99.5,94.2,0.376,589196.0,589196.0,30729,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716513,669240.00
06/23/2016 17:15,2,4.377,ACTIVE,218.26,358.28,59.949,1466716503,"201051344000579","219011344069620",28.17,40.40,0,338.44,389.54,124.9,118.6,0.597,463741.9,463741.9,16363,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716514,669241.00
06/23/2016 17:15,2,4.217,ACTIVE,215.54,353.77,59.975,1466716503,"201051344000890","219011344069620",28.31,42.30,0,335.44,385.03,120.9,114.7,0.557,459088.7,459088.7,40753,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716515,669242.00
06/23/2016 17:15,2,4.229,ACTIVE,216.22,356.18,59.970,1466716503,"201051344000438","219011344069620",27.87,42.30,0,338.44,387.74,119.4,113.3,0.570,460973.2,460973.2,40760,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716516,669243.00
06/23/2016 17:15,2,4.189,ACTIVE,216.00,355.28,60.002,1466716503,"201051344000417","219011344069620",27.91,43.40,0,337.24,387.14,118.4,112.4,0.566,453141.4,453141.4,40916,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716517,669244.00
06/23/2016 17:15,2,3.979,ACTIVE,213.74,360.38,59.981,1466716503,"274151322000083","219011344069620",27.75,51.80,0,333.03,376.01,111.7,105.9,0.442,719542.4,719542.4,29701,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716518,669245.00
06/23/2016 17:15,2,4.086,ACTIVE,214.64,347.46,59.981,1466716503,"274151322000076","219011344069620",28.41,50.20,0,334.84,384.13,117.5,111.5,0.473,766616.3,766616.3,29708,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716519,669246.00
06/23/2016 17:15,2,4.311,ACTIVE,217.35,356.18,59.944,1466716503,"201051344000868","219011344069620",28.57,33.50,0,338.74,390.14,124.8,118.5,0.570,448670.1,448670.1,36012,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716520,669247.00
06/23/2016 17:15,2,4.172,ACTIVE,213.96,350.47,59.970,1466716503,"274151322000095","219011344069620",28.31,50.60,0,333.03,373.61,119.6,113.5,0.451,758750.7,758750.7,29622,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716521,669248.00
06/23/2016 17:15,2,4.395,ACTIVE,218.26,359.48,59.981,1466716503,"201051344000988","219011344069620",27.97,35.80,0,337.84,389.84,124.5,118.2,0.583,445568.5,445568.5,36305,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716522,669249.00
06/23/2016 17:15,2,4.371,ACTIVE,216.22,354.37,59.986,1466716503,"201051344001025","219011344069620",28.09,41.50,0,338.44,388.64,124.3,118.1,0.566,459376.3,459376.3,40810,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716523,669250.00
06/23/2016 17:15,2,4.314,ACTIVE,218.26,357.38,59.975,1466716503,"201051344000458","219011344069620",28.59,36.30,0,339.04,390.14,124.9,118.6,0.605,456409.7,456409.7,36229,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716524,669251.00
06/23/2016 17:15,2,4.396,ACTIVE,218.71,360.38,59.965,1466716503,"201051344000853","219011344069620",28.15,35.00,0,340.25,391.04,125.4,119.1,0.597,455250.6,455250.6,35828,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716524,669252.00
06/23/2016 17:15,2,4.254,ACTIVE,215.77,354.37,59.965,1466716503,"201051344000685","219011344069620",28.05,40.40,0,337.84,387.74,120.8,114.7,0.597,460340.4,460340.4,40666,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716525,669253.00
06/23/2016 17:15,2,4.289,ACTIVE,216.45,353.77,59.970,1466716503,"201051344000917","219011344069620",28.27,40.00,0,337.84,388.64,122.8,116.6,0.579,457149.8,457149.8,40661,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716527,669254.00
06/23/2016 17:15,2,4.299,ACTIVE,216.00,354.67,59.975,1466716503,"201051344001145","219011344069620",28.21,39.30,0,338.44,388.34,122.8,116.6,0.575,462360.9,462360.9,40517,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716527,669255.00
06/23/2016 17:15,2,4.326,ACTIVE,216.67,355.28,59.970,1466716503,"201051344000651","219011344069620",27.75,40.60,0,339.04,388.34,121.7,115.5,0.561,454934.9,454934.9,40865,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716528,669256.00
06/23/2016 17:15,2,3.783,ACTIVE,213.96,358.88,59.965,1466716503,"274151322000088","219011344069620",26.68,47.30,0,333.33,373.61,102.2,96.7,0.384,694837.1,694837.1,29352,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716529,669257.00
06/23/2016 17:15,2,2.551,ACTIVE,214.87,416.89,59.975,1466716503,"274151322000068","219011344069620",38.49,51.00,0,383.83,438.83,98.0,92.7,0.371,589129.0,589129.0,30940,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716530,669258.00
06/23/2016 17:15,2,4.240,ACTIVE,216.22,353.17,59.975,1466716503,"201051344001135","219011344069620",28.17,41.50,0,338.44,387.14,120.9,114.8,0.566,450935.5,450935.5,40797,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716532,669259.00
06/23/2016 17:15,2,4.396,ACTIVE,216.67,356.18,59.975,1466716503,"201051344000594","219011344069620",27.93,42.80,0,338.14,389.54,124.4,118.1,0.583,460473.3,460473.3,36270,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716533,669260.00
06/23/2016 17:15,2,4.297,ACTIVE,216.67,354.07,59.981,1466716503,"201051344001203","219011344069620",28.01,40.60,0,338.74,388.64,122.0,115.8,0.570,458245.0,458245.0,40839,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716533,669261.00
06/23/2016 17:15,2,3.830,ACTIVE,214.19,360.38,59.959,1466716503,"274151322000054","219011344069620",26.88,48.00,0,333.03,375.71,104.3,98.7,0.398,709572.3,709572.3,29380,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716534,669262.00
06/23/2016 17:15,2,4.283,ACTIVE,217.58,355.28,59.970,1466716503,"201051344000867","219011344069620",28.73,35.80,0,339.34,388.64,124.6,118.3,0.570,447827.3,447827.3,36275,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716535,669263.00
06/23/2016 17:15,2,4.107,ACTIVE,216.67,355.58,59.981,1466716503,"201051344001093","219011344069620",28.47,38.40,0,338.14,387.44,118.5,112.4,0.544,456505.0,456505.0,40721,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716536,669264.00
06/23/2016 17:15,2,4.314,ACTIVE,217.80,357.98,59.975,1466716503,"201051344000900","219011344069620",28.78,33.30,0,338.14,389.84,125.8,119.5,0.579,463669.8,463669.8,35661,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716537,669265.00
06/23/2016 17:15,2,4.238,ACTIVE,218.03,357.08,59.981,1466716503,"201051344000648","219011344069620",28.41,34.50,0,338.44,388.94,121.9,115.7,0.570,454933.3,454933.3,35959,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716538,669266.00
06/23/2016 17:15,2,4.281,ACTIVE,218.03,359.78,59.965,1466716503,"201051344000569","219011344069620",28.75,35.80,0,338.14,389.54,124.7,118.4,0.579,464638.7,464638.7,35588,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716539,669267.00
06/23/2016 17:15,2,4.322,ACTIVE,218.26,358.58,59.975,1466716503,"201051344000983","219011344069620",28.82,35.60,0,337.54,390.44,126.2,119.9,0.588,456297.3,456297.3,36074,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716540,669268.00
06/23/2016 17:15,2,4.330,ACTIVE,218.26,357.98,59.975,1466716503,"201051344001158","219011344069620",28.11,37.30,0,338.44,388.94,123.3,117.1,0.579,450131.1,450131.1,36340,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716541,669269.00
06/23/2016 17:15,2,4.217,ACTIVE,218.26,358.28,59.981,1466716503,"201051344000576","219011344069620",28.78,33.50,0,338.14,389.84,123.0,116.7,0.575,457253.4,457253.4,35739,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716542,669270.00
06/23/2016 17:15,2,3.820,ACTIVE,213.96,354.67,60.002,1466716503,"274151322000087","219011344069620",26.96,60.50,0,331.23,374.51,104.3,98.8,0.376,682835.6,682835.6,29503,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466716543,669271.00
06/23/2016 17:30,2,3.893,ACTIVE,217.13,356.18,59.954,1466717403,"201051344000645","219011344069620",28.27,35.00,0,339.04,385.33,111.4,105.6,0.521,456881.7,456881.7,35871,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717404,669272.00
06/23/2016 17:30,2,3.393,ACTIVE,213.29,355.58,59.975,1466717403,"274151322000085","219011344069620",26.86,47.50,0,334.54,367.60,92.2,87.0,0.349,710973.3,710973.3,29392,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717405,669273.00
06/23/2016 17:30,2,3.881,ACTIVE,216.67,356.18,59.996,1466717403,"201051344000633","219011344069620",28.39,37.80,0,338.44,385.93,111.6,105.8,0.530,448052.9,448052.9,36360,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717406,669274.00
06/23/2016 17:30,2,3.906,ACTIVE,217.35,355.88,59.986,1466717403,"201051344000469","219011344069620",28.33,33.80,0,338.74,385.93,112.0,106.2,0.535,449703.6,449703.6,36293,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717407,669275.00
06/23/2016 17:30,2,3.850,ACTIVE,214.87,351.67,59.981,1466717403,"201051344000646","219011344069620",27.87,40.60,0,333.33,381.42,108.8,103.1,0.517,452361.2,452361.2,40840,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717408,669276.00
06/23/2016 17:30,2,3.438,ACTIVE,213.06,342.65,59.981,1466717403,"274151322000052","219011344069620",28.09,49.80,0,333.33,368.80,97.7,92.4,0.367,726119.0,726119.0,29622,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717409,669277.00
06/23/2016 17:30,2,4.068,ACTIVE,215.77,354.37,59.981,1466717403,"201051344000585","219011344069620",27.79,40.00,0,337.24,385.63,114.5,108.5,0.535,459870.8,459870.8,40846,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717410,669278.00
06/23/2016 17:30,2,3.812,ACTIVE,214.87,351.97,59.981,1466717403,"201051344001230","219011344069620",27.93,39.00,0,333.63,380.52,107.9,102.2,0.504,455882.1,455882.1,40649,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717410,669279.00
06/23/2016 17:30,2,3.820,ACTIVE,216.00,352.87,59.986,1466717403,"201051344000582","219011344069620",27.81,40.00,0,334.54,385.33,107.6,101.9,0.499,449128.3,449128.3,40797,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717411,669280.00
06/23/2016 17:30,2,3.734,ACTIVE,214.64,351.07,59.986,1466717403,"201051344000955","219011344069620",28.09,42.50,0,333.63,379.92,106.2,100.6,0.508,461921.6,461921.6,40740,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717412,669281.00
06/23/2016 17:30,2,2.283,ACTIVE,213.29,410.88,59.975,1466717403,"274151322000094","219011344069620",38.19,49.30,0,386.23,437.33,88.0,83.0,0.349,589218.2,589218.2,30730,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717413,669282.00
06/23/2016 17:30,2,3.930,ACTIVE,217.13,356.18,59.986,1466717403,"201051344000579","219011344069620",28.23,39.50,0,339.04,385.33,112.4,106.5,0.535,463770.0,463770.0,16364,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717414,669283.00
06/23/2016 17:30,2,3.801,ACTIVE,214.64,351.67,59.986,1466717403,"201051344000890","219011344069620",28.17,41.50,0,333.93,381.42,108.4,102.7,0.499,459115.9,459115.9,40754,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717415,669284.00
06/23/2016 17:30,2,3.795,ACTIVE,215.54,352.87,59.975,1466717403,"201051344000438","219011344069620",27.83,42.30,0,336.64,384.13,107.0,101.3,0.513,461000.1,461000.1,40761,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717416,669285.00
06/23/2016 17:30,2,3.807,ACTIVE,215.32,351.97,59.981,1466717403,"201051344000417","219011344069620",27.61,42.30,0,333.93,380.82,106.5,100.8,0.513,453168.0,453168.0,40917,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717417,669286.00
06/23/2016 17:30,2,3.535,ACTIVE,212.61,356.78,59.975,1466717403,"274151322000083","219011344069620",27.87,49.50,0,333.63,369.40,99.7,94.3,0.393,719567.4,719567.4,29702,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717418,669287.00
06/23/2016 17:30,2,3.678,ACTIVE,213.51,353.47,59.970,1466717403,"274151322000076","219011344069620",28.21,49.30,0,334.24,370.90,105.1,99.5,0.407,766642.8,766642.8,29709,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717419,669288.00
06/23/2016 17:30,2,3.879,ACTIVE,216.22,353.77,59.981,1466717403,"201051344000868","219011344069620",28.41,33.50,0,339.04,385.93,111.7,105.8,0.513,448698.0,448698.0,36013,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717420,669289.00
06/23/2016 17:30,2,3.756,ACTIVE,212.83,356.78,59.981,1466717403,"274151322000095","219011344069620",28.17,49.80,0,333.33,371.81,107.2,101.5,0.407,758777.5,758777.5,29623,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717420,669290.00
06/23/2016 17:30,2,3.920,ACTIVE,217.13,357.08,59.996,1466717403,"201051344000988","219011344069620",28.11,35.80,0,338.44,386.83,111.5,105.7,0.535,445596.3,445596.3,36306,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717421,669291.00
06/23/2016 17:30,2,3.947,ACTIVE,215.32,352.27,59.975,1466717403,"201051344001025","219011344069620",27.83,41.30,0,334.24,384.13,111.3,105.5,0.513,459404.1,459404.1,40811,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717422,669292.00
06/23/2016 17:30,2,3.910,ACTIVE,216.90,354.07,59.970,1466717403,"201051344000458","219011344069620",28.33,36.00,0,338.74,386.53,112.3,106.4,0.544,456437.8,456437.8,36230,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717423,669293.00
06/23/2016 17:30,2,3.920,ACTIVE,217.58,356.18,59.986,1466717403,"201051344000853","219011344069620",28.41,34.80,0,339.34,386.83,112.7,106.9,0.544,455278.7,455278.7,35829,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717424,669294.00
06/23/2016 17:30,2,3.842,ACTIVE,214.87,351.67,59.986,1466717403,"201051344000685","219011344069620",27.87,40.00,0,334.84,382.63,108.4,102.7,0.535,460367.6,460367.6,40667,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717425,669295.00
06/23/2016 17:30,2,3.891,ACTIVE,215.54,352.57,59.981,1466717403,"201051344000917","219011344069620",27.93,39.80,0,335.14,383.83,110.0,104.3,0.521,457177.3,457177.3,40662,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717426,669296.00
06/23/2016 17:30,2,3.881,ACTIVE,215.09,351.67,59.981,1466717403,"201051344001145","219011344069620",28.05,39.00,0,334.54,383.53,110.2,104.5,0.521,462388.6,462388.6,40518,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717427,669297.00
06/23/2016 17:30,2,3.844,ACTIVE,215.77,353.17,59.975,1466717403,"201051344000651","219011344069620",27.97,40.80,0,337.84,385.33,109.0,103.2,0.504,454962.1,454962.1,40866,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717428,669298.00
06/23/2016 17:30,2,3.336,ACTIVE,212.83,355.58,59.975,1466717403,"274151322000088","219011344069620",26.90,46.00,0,334.24,367.00,90.8,85.7,0.354,694860.0,694860.0,29353,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717429,669299.00
06/23/2016 17:30,2,2.186,ACTIVE,213.74,424.41,59.975,1466717403,"274151322000068","219011344069620",39.14,49.30,0,383.83,438.23,86.7,81.7,0.318,589151.2,589151.2,30941,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717430,669300.00
06/23/2016 17:30,2,3.889,ACTIVE,215.09,351.07,59.981,1466717403,"201051344001135","219011344069620",27.51,41.50,0,334.54,380.82,108.4,102.7,0.508,450962.6,450962.6,40798,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717431,669301.00
06/23/2016 17:30,2,3.891,ACTIVE,215.77,354.07,59.986,1466717403,"201051344000594","219011344069620",28.33,41.80,0,337.84,386.23,111.6,105.8,0.513,460501.2,460501.2,36271,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717432,669302.00
06/23/2016 17:30,2,3.795,ACTIVE,215.77,351.97,59.986,1466717403,"201051344001203","219011344069620",28.33,40.60,0,338.44,385.33,109.0,103.2,0.517,458272.3,458272.3,40840,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717433,669303.00
06/23/2016 17:30,2,3.377,ACTIVE,213.06,343.55,59.975,1466717403,"274151322000054","219011344069620",27.08,47.30,0,333.63,367.90,92.6,87.4,0.340,709595.6,709595.6,29381,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717434,669304.00
06/23/2016 17:30,2,3.883,ACTIVE,216.45,353.77,60.002,1466717403,"201051344000867","219011344069620",28.41,36.00,0,339.04,385.63,111.7,105.9,0.513,447855.2,447855.2,36276,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717435,669305.00
06/23/2016 17:30,2,3.680,ACTIVE,215.77,353.17,59.986,1466717403,"201051344001093","219011344069620",28.27,38.60,0,337.54,383.83,105.4,99.8,0.482,456531.4,456531.4,40722,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717436,669306.00
06/23/2016 17:30,2,3.889,ACTIVE,216.67,354.07,59.981,1466717403,"201051344000900","219011344069620",28.69,33.00,0,338.44,386.53,113.0,107.1,0.530,463698.1,463698.1,35662,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717437,669307.00
06/23/2016 17:30,2,3.799,ACTIVE,216.90,355.58,59.981,1466717403,"201051344000648","219011344069620",28.47,34.50,0,339.04,385.33,109.6,103.8,0.513,454960.6,454960.6,35960,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717438,669308.00
06/23/2016 17:30,2,3.848,ACTIVE,216.90,355.58,59.991,1466717403,"201051344000569","219011344069620",28.73,35.40,0,339.04,385.93,111.9,106.1,0.513,464666.8,464666.8,35589,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717438,669309.00
06/23/2016 17:30,2,3.914,ACTIVE,216.90,354.97,59.959,1466717403,"201051344000983","219011344069620",28.61,35.20,0,338.44,386.23,113.4,107.5,0.535,456325.6,456325.6,36075,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717439,669310.00
06/23/2016 17:30,2,3.895,ACTIVE,217.13,354.67,59.986,1466717403,"201051344001158","219011344069620",27.97,37.80,0,338.44,385.03,110.3,104.6,0.526,450158.7,450158.7,36341,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717440,669311.00
06/23/2016 17:30,2,3.811,ACTIVE,217.13,355.28,59.965,1466717403,"201051344000576","219011344069620",28.57,33.80,0,338.74,385.63,110.1,104.4,0.508,457280.9,457280.9,35740,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717441,669312.00
06/23/2016 17:30,2,3.410,ACTIVE,213.06,343.25,59.996,1466717403,"274151322000087","219011344069620",26.96,59.50,0,333.63,366.10,93.1,87.9,0.327,682859.0,682859.0,29504,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466717442,669313.00
06/23/2016 17:45,2,3.439,ACTIVE,216.67,353.47,59.981,1466718303,"201051344000645","219011344069620",28.19,34.50,0,339.34,381.73,98.2,92.9,0.442,456906.5,456906.5,35872,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718305,669314.00
06/23/2016 17:45,2,2.943,ACTIVE,213.51,345.66,59.975,1466718303,"274151322000085","219011344069620",27.14,46.20,0,334.84,364.59,80.9,76.1,0.309,710993.7,710993.7,29393,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718305,669315.00
06/23/2016 17:45,2,3.408,ACTIVE,216.22,354.07,59.981,1466718303,"201051344000633","219011344069620",28.51,37.50,0,338.74,382.63,98.4,93.1,0.473,448077.7,448077.7,36361,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718307,669316.00
06/23/2016 17:45,2,3.410,ACTIVE,216.67,353.77,59.970,1466718303,"201051344000469","219011344069620",28.67,33.00,0,336.64,383.23,99.0,93.6,0.477,449728.5,449728.5,36294,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718307,669317.00
06/23/2016 17:45,2,3.342,ACTIVE,214.41,350.17,59.970,1466718303,"201051344000646","219011344069620",28.43,39.50,0,333.63,376.31,96.2,90.9,0.460,452385.4,452385.4,40841,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718308,669318.00
06/23/2016 17:45,2,3.029,ACTIVE,213.29,345.96,59.965,1466718303,"274151322000052","219011344069620",27.83,48.00,0,333.93,366.10,85.4,80.5,0.336,726140.7,726140.7,29623,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718309,669319.00
06/23/2016 17:45,2,3.590,ALERT,215.32,351.97,59.975,1466718303,"201051344000585","219011344069620",28.15,39.00,0,301.17,386.83,102.5,97.0,0.482,459896.3,459896.3,40847,0,0,0,L,1122011218,0,122.91,122.91,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718311,669320.00
06/23/2016 17:45,2,3.268,ALERT,214.41,348.36,59.970,1466718303,"201051344001230","219011344069620",28.78,37.80,0,300.87,386.23,95.2,90.0,0.433,455906.0,455906.0,40650,0,0,0,L,1122011218,0,123.14,122.01,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718313,669321.00
06/23/2016 17:45,2,3.375,ALERT,215.32,351.07,59.981,1466718303,"201051344000582","219011344069620",27.89,38.60,0,301.77,387.44,95.4,90.1,0.446,449152.2,449152.2,40798,0,0,0,L,1122011218,0,123.36,122.91,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718315,669322.00
06/23/2016 17:45,2,3.273,ACTIVE,214.41,349.26,59.949,1466718303,"201051344000955","219011344069620",28.27,40.80,0,333.33,374.51,93.7,88.5,0.455,461945.2,461945.2,40741,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718316,669323.00
06/23/2016 17:45,2,1.980,ACTIVE,213.29,425.61,59.975,1466718303,"274151322000094","219011344069620",38.15,46.40,0,388.94,447.25,76.4,71.8,0.539,589237.6,589237.6,30731,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718317,669324.00
06/23/2016 17:45,2,3.465,ACTIVE,216.45,353.77,59.981,1466718303,"201051344000579","219011344069620",28.37,39.30,0,339.34,387.74,99.6,94.2,0.468,463795.1,463795.1,16365,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718318,669325.00
06/23/2016 17:45,2,3.344,ACTIVE,214.19,348.96,60.002,1466718303,"201051344000890","219011344069620",28.41,40.00,0,333.63,376.62,96.3,91.0,0.446,459140.1,459140.1,40755,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718318,669326.00
06/23/2016 17:45,2,3.287,ACTIVE,214.87,349.86,59.975,1466718303,"201051344000438","219011344069620",28.43,40.80,0,334.54,376.62,94.7,89.5,0.451,461024.0,461024.0,40762,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718319,669327.00
06/23/2016 17:45,2,3.291,ACTIVE,214.41,348.66,59.954,1466718303,"201051344000417","219011344069620",28.29,40.80,0,333.63,375.71,94.3,89.1,0.451,453191.8,453191.8,40918,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718320,669328.00
06/23/2016 17:45,2,3.092,ACTIVE,213.06,345.96,60.002,1466718303,"274151322000083","219011344069620",27.91,48.00,0,333.63,368.50,87.4,82.4,0.354,719589.6,719589.6,29703,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718321,669329.00
06/23/2016 17:45,2,3.172,ACTIVE,213.74,344.76,59.981,1466718303,"274151322000076","219011344069620",28.61,47.50,0,334.54,367.00,91.8,86.7,0.362,766666.1,766666.1,29710,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718322,669330.00
06/23/2016 17:45,2,3.387,ACTIVE,216.00,352.27,59.981,1466718303,"201051344000868","219011344069620",28.75,33.50,0,337.24,383.83,98.6,93.2,0.455,448722.9,448722.9,36014,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718323,669331.00
06/23/2016 17:45,2,3.244,ACTIVE,213.29,351.07,59.981,1466718303,"274151322000095","219011344069620",28.65,48.00,0,334.24,368.20,94.0,88.8,0.349,758801.4,758801.4,29624,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718324,669332.00
06/23/2016 17:45,2,3.445,ACTIVE,216.67,354.97,59.981,1466718303,"201051344000988","219011344069620",28.27,35.40,0,338.44,382.93,98.7,93.3,0.473,445621.2,445621.2,36307,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718325,669333.00
06/23/2016 17:45,2,3.432,ACTIVE,214.87,350.77,59.975,1466718303,"201051344001025","219011344069620",28.49,40.00,0,327.32,394.65,99.1,93.7,0.451,459429.0,459429.0,40812,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718326,669334.00
06/23/2016 17:45,2,3.412,ACTIVE,216.67,352.57,59.970,1466718303,"201051344000458","219011344069620",28.65,35.40,0,339.04,392.85,99.0,93.7,0.482,456462.8,456462.8,36231,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718327,669335.00
06/23/2016 17:45,2,3.434,ACTIVE,217.13,354.37,59.970,1466718303,"201051344000853","219011344069620",28.61,34.00,0,339.04,382.03,99.5,94.1,0.473,455303.9,455303.9,35830,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718328,669336.00
06/23/2016 17:45,2,3.316,ACTIVE,214.64,351.07,59.970,1466718303,"201051344000685","219011344069620",28.53,38.60,0,334.24,377.22,95.9,90.6,0.477,460391.7,460391.7,40668,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718329,669337.00
06/23/2016 17:45,2,3.410,ALERT,215.09,350.77,60.012,1466718303,"201051344000917","219011344069620",28.23,38.20,0,296.66,387.14,97.6,92.3,0.455,457201.8,457201.8,40663,0,0,0,L,1122011218,0,123.14,122.68,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718331,669338.00
06/23/2016 17:45,2,3.330,ACTIVE,214.64,350.17,59.981,1466718303,"201051344001145","219011344069620",28.92,37.00,0,334.54,377.22,97.5,92.2,0.455,462413.2,462413.2,40519,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718331,669339.00
06/23/2016 17:45,2,3.342,ACTIVE,215.09,350.77,60.012,1466718303,"201051344000651","219011344069620",28.59,39.30,0,324.92,384.43,96.8,91.5,0.442,454986.5,454986.5,40867,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718333,669340.00
