ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 17:45,2,2.873,ACTIVE,212.83,342.65,59.970,1466718303,"274151322000088","219011344069620",27.23,45.30,0,334.24,363.99,79.2,74.5,0.296,694880.1,694880.1,29354,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718334,669341.00
06/23/2016 17:45,2,1.951,ACTIVE,213.74,429.82,59.975,1466718303,"274151322000068","219011344069620",38.61,46.60,0,388.34,448.15,76.8,72.2,0.535,589170.7,589170.7,30942,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718335,669342.00
06/23/2016 17:45,2,3.354,ACTIVE,214.41,349.56,59.986,1466718303,"201051344001135","219011344069620",28.39,40.00,0,334.24,376.01,96.4,91.1,0.451,450986.9,450986.9,40799,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718335,669343.00
06/23/2016 17:45,2,3.387,ACTIVE,215.32,351.97,59.981,1466718303,"201051344000594","219011344069620",28.75,40.80,0,333.93,387.74,98.7,93.3,0.464,460526.2,460526.2,36272,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718336,669344.00
06/23/2016 17:45,2,3.361,ACTIVE,214.87,351.07,59.986,1466718303,"201051344001203","219011344069620",28.39,38.60,0,335.74,377.52,96.6,91.3,0.455,458296.6,458296.6,40841,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718337,669345.00
06/23/2016 17:45,2,2.904,ACTIVE,213.06,355.28,59.970,1466718303,"274151322000054","219011344069620",27.57,45.80,0,334.24,365.80,81.1,76.4,0.318,709616.1,709616.1,29382,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718338,669346.00
06/23/2016 17:45,2,3.441,ACTIVE,216.00,351.67,59.975,1466718303,"201051344000867","219011344069620",28.29,35.20,0,334.84,379.92,98.6,93.2,0.460,447880.2,447880.2,36277,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718339,669347.00
06/23/2016 17:45,2,3.207,ACTIVE,214.87,350.77,60.012,1466718303,"201051344001093","219011344069620",28.61,36.80,0,334.24,376.31,92.8,87.7,0.433,456554.9,456554.9,40723,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718340,669348.00
06/23/2016 17:45,2,3.426,ACTIVE,216.22,353.77,59.981,1466718303,"201051344000900","219011344069620",28.63,33.00,0,336.04,383.83,99.4,94.0,0.455,463723.3,463723.3,35663,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718341,669349.00
06/23/2016 17:45,2,3.338,ACTIVE,216.45,352.57,59.975,1466718303,"201051344000648","219011344069620",28.47,33.80,0,339.34,382.93,96.3,91.0,0.451,454985.0,454985.0,35961,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718342,669350.00
06/23/2016 17:45,2,3.406,ACTIVE,216.45,353.17,59.981,1466718303,"201051344000569","219011344069620",28.59,35.80,0,336.94,387.44,98.6,93.3,0.468,464691.7,464691.7,35590,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718343,669351.00
06/23/2016 17:45,2,3.453,ACTIVE,216.45,353.47,59.959,1466718303,"201051344000983","219011344069620",28.67,34.80,0,338.44,389.54,100.3,94.9,0.482,456350.9,456350.9,36076,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718344,669352.00
06/23/2016 17:45,2,3.355,ACTIVE,216.45,352.87,59.970,1466718303,"201051344001158","219011344069620",28.69,36.00,0,338.44,383.23,97.5,92.1,0.464,450183.3,450183.3,36342,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718345,669353.00
06/23/2016 17:45,2,3.340,ACTIVE,216.90,354.37,59.954,1466718303,"201051344000576","219011344069620",28.67,32.80,0,338.74,382.63,97.0,91.7,0.451,457305.5,457305.5,35741,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718345,669354.00
06/23/2016 17:45,2,2.943,ACTIVE,213.06,351.67,59.970,1466718303,"274151322000087","219011344069620",27.43,58.00,0,333.93,363.69,81.8,77.0,0.296,682879.6,682879.6,29505,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466718346,669355.00
06/23/2016 18:00,2,2.957,ACTIVE,216.45,351.37,59.991,1466719203,"201051344000645","219011344069620",28.35,33.30,0,339.65,377.52,84.8,80.0,0.384,456928.1,456928.1,35873,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719204,669356.00
06/23/2016 18:00,2,2.486,ACTIVE,213.74,348.96,59.996,1466719203,"274151322000085","219011344069620",27.33,42.30,0,329.13,379.32,68.8,64.5,0.473,711011.2,711011.2,29394,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719205,669357.00
06/23/2016 18:00,2,2.951,ACTIVE,216.22,353.77,59.996,1466719203,"201051344000633","219011344069620",28.55,36.00,0,338.14,378.42,85.4,80.5,0.407,448099.4,448099.4,36362,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719206,669358.00
06/23/2016 18:00,2,2.910,ACTIVE,216.67,351.37,60.007,1466719203,"201051344000469","219011344069620",28.94,32.20,0,337.84,377.82,85.3,80.4,0.411,449750.2,449750.2,36295,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719207,669359.00
06/23/2016 18:00,2,2.920,ACTIVE,214.41,348.96,60.007,1466719203,"201051344000646","219011344069620",28.13,39.00,0,333.33,372.71,83.3,78.4,0.393,452406.6,452406.6,40842,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719208,669360.00
06/23/2016 18:00,2,2.549,ACTIVE,212.83,365.19,59.965,1466719203,"274151322000052","219011344069620",28.09,44.00,0,327.92,379.32,72.6,68.2,0.517,726159.2,726159.2,29624,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719209,669361.00
06/23/2016 18:00,2,3.102,ACTIVE,215.09,349.86,59.965,1466719203,"201051344000585","219011344069620",28.31,38.40,0,333.93,374.51,89.0,83.9,0.411,459918.9,459918.9,40849,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719210,669362.00
06/23/2016 18:00,2,2.855,ACTIVE,214.19,347.46,60.002,1466719203,"201051344001230","219011344069620",28.39,36.80,0,333.63,371.81,82.1,77.3,0.380,455926.9,455926.9,40652,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719211,669363.00
06/23/2016 18:00,2,2.846,ACTIVE,215.09,349.56,60.012,1466719203,"201051344000582","219011344069620",28.47,38.40,0,334.24,372.71,82.1,77.3,0.384,449173.1,449173.1,40800,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719212,669364.00
06/23/2016 18:00,2,2.820,ACTIVE,214.19,348.66,59.996,1466719203,"201051344000955","219011344069620",28.17,40.20,0,333.03,371.21,80.6,75.8,0.398,461965.7,461965.7,40742,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719213,669365.00
06/23/2016 18:00,2,1.639,ACTIVE,213.51,414.19,60.007,1466719203,"274151322000094","219011344069620",38.57,43.40,0,390.14,443.64,64.9,60.7,0.460,589254.0,589254.0,30732,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719213,669366.00
06/23/2016 18:00,2,3.020,ACTIVE,216.22,352.27,60.002,1466719203,"201051344000579","219011344069620",28.23,38.00,0,339.04,377.52,86.3,81.4,0.407,463816.9,463816.9,16366,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719214,669367.00
06/23/2016 18:00,2,2.896,ACTIVE,214.41,348.66,59.954,1466719203,"201051344000890","219011344069620",28.25,38.80,0,334.24,373.01,82.9,78.1,0.380,459161.1,459161.1,40756,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719215,669368.00
06/23/2016 18:00,2,2.830,ACTIVE,214.87,350.17,59.938,1466719203,"201051344000438","219011344069620",28.39,40.00,0,334.54,372.71,81.4,76.7,0.389,461044.6,461044.6,40763,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719216,669369.00
06/23/2016 18:00,2,2.846,ACTIVE,214.64,348.96,60.007,1466719203,"201051344000417","219011344069620",28.17,40.00,0,333.93,371.51,81.2,76.5,0.389,453212.3,453212.3,40919,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719217,669370.00
06/23/2016 18:00,2,2.662,ACTIVE,213.29,348.66,60.007,1466719203,"274151322000083","219011344069620",27.73,45.30,0,323.72,388.34,74.8,70.2,0.530,719608.6,719608.6,29704,0,0,0,L,1151911521,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719218,669371.00
06/23/2016 18:00,2,2.676,ACTIVE,213.74,355.88,60.007,1466719203,"274151322000076","219011344069620",28.80,45.80,0,328.82,390.44,78.1,73.5,0.561,766686.0,766686.0,29711,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719219,669372.00
06/23/2016 18:00,2,2.922,ACTIVE,215.77,350.77,60.018,1466719203,"201051344000868","219011344069620",28.71,32.60,0,337.54,375.41,85.0,80.1,0.389,448744.4,448744.4,36015,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719220,669373.00
06/23/2016 18:00,2,2.773,ACTIVE,213.06,354.67,60.028,1466719203,"274151322000095","219011344069620",28.65,46.20,0,327.92,394.05,80.5,75.7,0.314,758821.8,758821.8,29625,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719221,669374.00
06/23/2016 18:00,2,2.984,ACTIVE,216.45,353.17,60.002,1466719203,"201051344000988","219011344069620",28.17,34.50,0,338.44,378.72,85.1,80.2,0.407,445642.8,445642.8,36308,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719222,669375.00
06/23/2016 18:00,2,2.979,ACTIVE,215.09,348.66,60.012,1466719203,"201051344001025","219011344069620",28.33,38.80,0,334.54,373.61,85.5,80.6,0.389,459450.6,459450.6,40813,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719222,669376.00
06/23/2016 18:00,2,2.957,ACTIVE,216.45,351.37,60.002,1466719203,"201051344000458","219011344069620",28.57,34.80,0,339.04,376.92,85.7,80.7,0.411,456484.4,456484.4,36232,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719223,669377.00
06/23/2016 18:00,2,2.957,ACTIVE,217.13,353.47,60.002,1466719203,"201051344000853","219011344069620",28.71,34.00,0,339.95,378.72,86.0,81.1,0.393,455325.6,455325.6,35831,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719224,669378.00
06/23/2016 18:00,2,2.854,ACTIVE,214.87,348.66,60.012,1466719203,"201051344000685","219011344069620",28.51,38.20,0,334.24,373.01,82.5,77.7,0.411,460412.7,460412.7,40669,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719225,669379.00
06/23/2016 18:00,2,2.939,ACTIVE,215.32,349.56,60.023,1466719203,"201051344000917","219011344069620",28.25,38.20,0,333.03,373.61,84.1,79.2,0.389,457223.1,457223.1,40665,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719226,669380.00
06/23/2016 18:00,2,2.920,ACTIVE,214.87,349.26,60.007,1466719203,"201051344001145","219011344069620",28.57,37.00,0,334.84,372.71,84.5,79.6,0.393,462434.5,462434.5,40520,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719227,669381.00
06/23/2016 18:00,2,2.879,ACTIVE,215.54,349.56,59.996,1466719203,"201051344000651","219011344069620",28.47,39.00,0,334.54,372.71,83.1,78.3,0.380,455007.5,455007.5,40868,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719228,669382.00
06/23/2016 18:00,2,2.432,ACTIVE,212.83,352.57,59.996,1466719203,"274151322000088","219011344069620",27.27,41.00,0,330.03,385.03,67.2,62.9,0.451,694897.1,694897.1,29355,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719229,669383.00
06/23/2016 18:00,2,1.725,ACTIVE,213.74,404.57,60.023,1466719203,"274151322000068","219011344069620",37.33,43.60,0,379.32,456.27,65.6,61.4,0.460,589187.2,589187.2,30943,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719230,669384.00
06/23/2016 18:00,2,2.916,ACTIVE,214.87,347.76,60.034,1466719203,"201051344001135","219011344069620",28.07,39.30,0,333.63,372.11,83.0,78.2,0.384,451007.9,451007.9,40800,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719231,669385.00
06/23/2016 18:00,2,2.959,ACTIVE,215.54,351.37,60.002,1466719203,"201051344000594","219011344069620",28.47,39.80,0,334.54,374.51,85.3,80.4,0.398,460547.8,460547.8,36273,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719232,669386.00
06/23/2016 18:00,2,2.875,ACTIVE,215.32,349.26,60.007,1466719203,"201051344001203","219011344069620",28.45,38.40,0,335.14,373.01,82.9,78.1,0.393,458317.6,458317.6,40842,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719233,669387.00
06/23/2016 18:00,2,2.482,ACTIVE,213.06,358.58,60.007,1466719203,"274151322000054","219011344069620",27.37,42.00,0,327.32,379.92,68.8,64.5,0.468,709633.6,709633.6,29383,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719234,669388.00
06/23/2016 18:00,2,2.928,ACTIVE,216.00,350.77,60.007,1466719203,"201051344000867","219011344069620",28.73,34.50,0,337.84,374.21,85.2,80.3,0.398,447901.7,447901.7,36278,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719235,669389.00
06/23/2016 18:00,2,2.707,ACTIVE,215.32,349.86,60.055,1466719203,"201051344001093","219011344069620",28.88,36.50,0,333.93,372.41,79.3,74.6,0.354,456575.0,456575.0,40724,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719236,669390.00
06/23/2016 18:00,2,2.965,ACTIVE,216.22,351.67,60.007,1466719203,"201051344000900","219011344069620",28.53,32.80,0,338.74,377.22,85.7,80.8,0.398,463745.0,463745.0,35664,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719237,669391.00
06/23/2016 18:00,2,2.893,ACTIVE,216.45,351.67,60.018,1466719203,"201051344000648","219011344069620",28.35,33.00,0,338.44,376.31,83.0,78.2,0.389,455006.0,455006.0,35962,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719238,669392.00
06/23/2016 18:00,2,2.961,ACTIVE,216.45,352.27,60.002,1466719203,"201051344000569","219011344069620",28.33,34.80,0,338.14,375.41,85.0,80.1,0.393,464713.3,464713.3,35591,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719239,669393.00
06/23/2016 18:00,2,2.965,ACTIVE,216.67,352.57,60.002,1466719203,"201051344000983","219011344069620",28.84,34.00,0,338.44,375.11,86.6,81.7,0.411,456372.8,456372.8,36077,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719240,669394.00
06/23/2016 18:00,2,2.955,ACTIVE,216.45,351.67,60.012,1466719203,"201051344001158","219011344069620",28.17,35.80,0,338.74,375.71,84.4,79.5,0.398,450204.6,450204.6,36343,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719241,669395.00
06/23/2016 18:00,2,2.875,ACTIVE,216.90,352.87,60.034,1466719203,"201051344000576","219011344069620",28.65,32.20,0,339.34,377.52,83.5,78.7,0.389,457326.6,457326.6,35742,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719242,669396.00
06/23/2016 18:00,2,2.500,ACTIVE,213.51,363.09,59.996,1466719203,"274151322000087","219011344069620",27.41,52.50,0,331.23,380.22,69.4,65.1,0.451,682897.3,682897.3,29506,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466719243,669397.00
06/23/2016 18:15,2,2.494,ACTIVE,215.32,358.58,59.970,1466720103,"201051344000645","219011344069620",28.19,31.80,0,319.21,397.35,71.2,66.8,0.610,456946.4,456946.4,35874,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720104,669398.00
06/23/2016 18:15,2,2.029,ACTIVE,212.38,352.27,59.975,1466720103,"274151322000085","219011344069620",27.45,40.00,0,327.62,375.71,56.5,52.6,0.398,711025.8,711025.8,29395,0,0,0,L,1151911521,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720105,669399.00
06/23/2016 18:15,2,2.518,ACTIVE,215.09,360.38,59.965,1466720103,"201051344000633","219011344069620",28.09,34.30,0,321.31,398.56,71.6,67.2,0.619,448117.8,448117.8,36363,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720106,669400.00
06/23/2016 18:15,2,2.459,ACTIVE,215.32,362.49,60.023,1466720103,"201051344000469","219011344069620",28.71,31.50,0,316.80,398.26,71.5,67.1,0.623,449768.6,449768.6,36296,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720107,669401.00
06/23/2016 18:15,2,2.434,ACTIVE,213.74,358.28,59.965,1466720103,"201051344000646","219011344069620",28.31,36.50,0,316.80,390.74,69.8,65.4,0.597,452424.5,452424.5,40843,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720108,669402.00
06/23/2016 18:15,2,2.102,ACTIVE,212.61,352.57,60.018,1466720103,"274151322000052","219011344069620",28.19,41.00,0,334.84,377.52,60.0,56.0,0.402,726174.7,726174.7,29625,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720109,669403.00
06/23/2016 18:15,2,2.645,ACTIVE,214.41,360.69,59.949,1466720103,"201051344000585","219011344069620",28.17,37.00,0,320.71,395.55,75.5,70.9,0.632,459938.3,459938.3,40850,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720110,669404.00
06/23/2016 18:15,2,2.359,ACTIVE,213.74,357.68,59.970,1466720103,"201051344001230","219011344069620",28.65,35.00,0,318.30,389.84,68.4,64.1,0.570,455944.5,455944.5,40653,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720111,669405.00
06/23/2016 18:15,2,2.438,ACTIVE,214.64,359.48,59.970,1466720103,"201051344000582","219011344069620",27.89,36.50,0,319.81,395.25,68.9,64.6,0.575,449190.8,449190.8,40801,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720112,669406.00
06/23/2016 18:15,2,2.334,ACTIVE,213.51,357.68,60.018,1466720103,"201051344000955","219011344069620",28.43,38.40,0,319.21,389.54,67.2,63.0,0.575,461983.0,461983.0,40743,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720113,669407.00
06/23/2016 18:15,2,1.381,ACTIVE,212.38,405.47,59.970,1466720103,"274151322000094","219011344069620",37.81,41.30,0,375.41,436.73,53.2,49.5,0.376,589267.8,589267.8,30733,0,0,0,L,1151911521,0,121.33,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720114,669408.00
06/23/2016 18:15,2,2.543,ACTIVE,215.32,362.19,59.975,1466720103,"201051344000579","219011344069620",28.25,36.50,0,320.71,397.96,72.8,68.3,0.619,463835.6,463835.6,16367,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720115,669409.00
06/23/2016 18:15,2,2.434,ACTIVE,213.96,358.28,59.975,1466720103,"201051344000890","219011344069620",28.19,37.00,0,321.01,391.94,69.5,65.1,0.561,459179.0,459179.0,40757,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720116,669410.00
06/23/2016 18:15,2,2.334,ACTIVE,214.19,359.18,59.954,1466720103,"201051344000438","219011344069620",28.75,38.00,0,318.00,392.55,67.9,63.6,0.583,461062.2,461062.2,40764,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720117,669411.00
06/23/2016 18:15,2,2.393,ACTIVE,213.96,357.98,59.965,1466720103,"201051344000417","219011344069620",28.13,37.50,0,318.00,391.04,68.2,63.9,0.575,453229.9,453229.9,40920,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720117,669412.00
06/23/2016 18:15,2,2.172,ACTIVE,211.93,355.88,59.970,1466720103,"274151322000083","219011344069620",28.15,42.00,0,333.93,377.82,61.9,57.8,0.438,719624.6,719624.6,29705,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720118,669413.00
06/23/2016 18:15,2,2.234,ACTIVE,212.83,355.58,60.002,1466720103,"274151322000076","219011344069620",28.47,41.30,0,336.64,380.82,64.3,60.2,0.455,766702.7,766702.7,29712,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720119,669414.00
06/23/2016 18:15,2,2.490,ACTIVE,214.64,359.18,59.949,1466720103,"201051344000868","219011344069620",28.23,31.00,0,318.30,395.25,71.2,66.8,0.579,448762.8,448762.8,36016,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720120,669415.00
06/23/2016 18:15,2,2.289,ACTIVE,211.93,359.78,59.959,1466720103,"274151322000095","219011344069620",28.67,42.30,0,329.43,380.22,66.5,62.2,0.451,758839.0,758839.0,29626,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720121,669416.00
06/23/2016 18:15,2,2.521,ACTIVE,215.32,363.09,59.975,1466720103,"201051344000988","219011344069620",27.91,33.00,0,319.81,398.56,71.3,66.9,0.592,445661.2,445661.2,36309,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720122,669417.00
06/23/2016 18:15,2,2.469,ACTIVE,214.41,358.88,59.975,1466720103,"201051344001025","219011344069620",28.65,37.00,0,320.41,391.94,71.6,67.2,0.583,459469.1,459469.1,40814,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720123,669418.00
06/23/2016 18:15,2,2.506,ACTIVE,215.32,361.59,59.959,1466720103,"201051344000458","219011344069620",28.25,33.30,0,321.31,397.05,71.7,67.2,0.610,456502.9,456502.9,36233,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720124,669419.00
06/23/2016 18:15,2,2.467,ACTIVE,215.77,363.39,59.938,1466720103,"201051344000853","219011344069620",28.78,32.20,0,321.91,395.55,71.9,67.5,0.614,455344.2,455344.2,35832,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720125,669420.00
06/23/2016 18:15,2,2.396,ACTIVE,214.19,360.38,59.970,1466720103,"201051344000685","219011344069620",28.43,36.00,0,318.00,391.64,69.0,64.6,0.614,460430.4,460430.4,40670,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720126,669421.00
06/23/2016 18:15,2,2.469,ACTIVE,214.41,360.08,59.959,1466720103,"201051344000917","219011344069620",28.17,36.50,0,318.30,393.45,70.5,66.1,0.597,457241.3,457241.3,40666,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720127,669422.00
06/23/2016 18:15,2,2.471,ACTIVE,213.96,359.48,59.954,1466720103,"201051344001145","219011344069620",28.41,35.00,0,322.21,391.34,71.1,66.7,0.597,462452.8,462452.8,40521,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720128,669423.00
06/23/2016 18:15,2,2.438,ACTIVE,214.64,359.18,59.965,1466720103,"201051344000651","219011344069620",28.17,37.00,0,320.11,396.45,69.5,65.2,0.570,455025.5,455025.5,40869,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720129,669424.00
06/23/2016 18:15,2,1.982,ACTIVE,212.16,348.36,59.975,1466720103,"274151322000088","219011344069620",27.43,39.30,0,335.44,375.11,55.1,51.2,0.376,694911.4,694911.4,29356,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720129,669425.00
06/23/2016 18:15,2,1.398,ACTIVE,212.61,409.98,59.959,1466720103,"274151322000068","219011344069620",37.93,41.50,0,378.42,444.54,54.2,50.4,0.371,589201.1,589201.1,30944,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720130,669426.00
06/23/2016 18:15,2,2.447,ACTIVE,214.19,358.28,59.965,1466720103,"201051344001135","219011344069620",28.09,37.80,0,319.21,390.74,69.6,65.3,0.583,451025.8,451025.8,40801,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720131,669427.00
06/23/2016 18:15,2,2.484,ACTIVE,214.41,360.38,59.970,1466720103,"201051344000594","219011344069620",28.49,37.50,0,318.61,391.94,71.7,67.3,0.610,460566.2,460566.2,36274,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720132,669428.00
06/23/2016 18:15,2,2.424,ACTIVE,214.41,358.28,59.922,1466720103,"201051344001203","219011344069620",28.19,36.30,0,318.00,395.55,69.2,64.9,0.579,458335.5,458335.5,40843,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720133,669429.00
06/23/2016 18:15,2,2.018,ACTIVE,212.61,358.58,59.965,1466720103,"274151322000054","219011344069620",27.63,39.50,0,334.84,376.01,56.5,52.6,0.393,709648.2,709648.2,29384,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720134,669430.00
06/23/2016 18:15,2,2.465,ACTIVE,215.09,359.78,59.933,1466720103,"201051344000867","219011344069620",28.65,32.80,0,321.31,393.15,71.5,67.1,0.588,447920.2,447920.2,36279,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720135,669431.00
06/23/2016 18:15,2,2.279,ACTIVE,214.41,358.88,59.954,1466720103,"201051344001093","219011344069620",28.45,34.50,0,321.01,394.05,65.7,61.4,0.530,456592.0,456592.0,40725,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720136,669432.00
06/23/2016 18:15,2,2.465,ACTIVE,215.09,362.79,59.965,1466720103,"201051344000900","219011344069620",28.73,31.30,0,318.30,397.35,71.7,67.3,0.583,463763.5,463763.5,35665,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720137,669433.00
06/23/2016 18:15,2,2.422,ACTIVE,215.32,359.18,60.012,1466720103,"201051344000648","219011344069620",28.35,31.80,0,317.40,396.75,69.6,65.2,0.575,455023.9,455023.9,35963,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720138,669434.00
06/23/2016 18:15,2,2.428,ACTIVE,215.09,360.38,59.928,1466720103,"201051344000569","219011344069620",28.92,32.80,0,317.70,397.35,71.1,66.7,0.592,464731.7,464731.7,35592,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720139,669435.00
06/23/2016 18:15,2,2.516,ACTIVE,215.32,361.29,60.018,1466720103,"201051344000983","219011344069620",28.65,32.60,0,321.31,397.66,72.9,68.5,0.619,456391.6,456391.6,36078,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720139,669436.00
06/23/2016 18:15,2,2.506,ACTIVE,215.09,360.69,59.917,1466720103,"201051344001158","219011344069620",27.83,34.30,0,319.51,397.66,70.7,66.3,0.575,450222.9,450222.9,36344,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720140,669437.00
06/23/2016 18:15,2,2.402,ACTIVE,215.32,359.48,59.991,1466720103,"201051344000576","219011344069620",28.61,30.80,0,319.21,397.96,69.6,65.2,0.605,457344.6,457344.6,35743,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720141,669438.00
06/23/2016 18:15,2,2.061,ACTIVE,212.38,352.87,59.975,1466720103,"274151322000087","219011344069620",27.47,48.80,0,335.44,374.81,57.4,53.4,0.362,682912.0,682912.0,29507,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466720142,669439.00
06/23/2016 18:30,2,2.023,ACTIVE,215.09,356.78,59.944,1466721003,"201051344000645","219011344069620",27.71,31.00,0,335.74,393.45,56.8,52.9,0.464,456961.3,456961.3,35875,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721004,669440.00
06/23/2016 18:30,2,1.568,ACTIVE,212.61,353.47,60.012,1466721003,"274151322000085","219011344069620",27.69,38.60,0,335.44,368.50,43.9,40.5,0.301,711037.4,711037.4,29396,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721005,669441.00
06/23/2016 18:30,2,1.986,ACTIVE,214.87,357.68,59.981,1466721003,"201051344000633","219011344069620",28.65,33.30,0,336.94,394.35,57.7,53.8,0.486,448132.9,448132.9,36364,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721006,669442.00
06/23/2016 18:30,2,2.002,ACTIVE,215.09,357.68,59.986,1466721003,"201051344000469","219011344069620",28.27,30.50,0,334.84,394.35,57.4,53.4,0.482,449783.6,449783.6,36297,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721007,669443.00
06/23/2016 18:30,2,1.961,ACTIVE,213.74,354.07,59.944,1466721003,"201051344000646","219011344069620",28.31,35.00,0,335.44,386.83,56.2,52.4,0.482,452439.2,452439.2,40844,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721008,669444.00
06/23/2016 18:30,2,1.654,ACTIVE,212.38,352.57,59.996,1466721003,"274151322000052","219011344069620",27.91,38.80,0,333.93,370.60,46.8,43.2,0.331,726187.1,726187.1,29626,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721009,669445.00
06/23/2016 18:30,2,2.139,ACTIVE,214.19,356.48,59.991,1466721003,"201051344000585","219011344069620",28.49,35.40,0,335.74,390.74,61.8,57.7,0.517,459954.3,459954.3,40851,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721009,669446.00
06/23/2016 18:30,2,1.863,ACTIVE,213.74,353.17,59.981,1466721003,"201051344001230","219011344069620",28.88,33.50,0,334.54,385.33,54.6,50.8,0.442,455958.9,455958.9,40654,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721010,669447.00
06/23/2016 18:30,2,1.934,ACTIVE,214.41,355.28,59.996,1466721003,"201051344000582","219011344069620",28.11,35.40,0,336.64,388.04,55.1,51.2,0.460,449205.2,449205.2,40802,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721011,669448.00
06/23/2016 18:30,2,1.859,ACTIVE,213.51,353.17,59.922,1466721003,"201051344000955","219011344069620",28.39,37.00,0,334.54,385.03,53.5,49.8,0.451,461997.0,461997.0,40744,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721012,669449.00
06/23/2016 18:30,2,1.104,ACTIVE,212.38,400.66,59.981,1466721003,"274151322000094","219011344069620",36.80,40.20,0,334.54,433.12,41.0,37.7,0.283,589278.6,589278.6,30734,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721013,669450.00
06/23/2016 18:30,2,2.043,ACTIVE,214.87,356.48,59.986,1466721003,"201051344000579","219011344069620",28.49,35.00,0,336.34,396.45,59.0,55.0,0.495,463850.9,463850.9,16368,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721014,669451.00
06/23/2016 18:30,2,1.943,ACTIVE,213.74,353.17,59.986,1466721003,"201051344000890","219011344069620",28.35,35.40,0,334.24,386.83,55.8,52.0,0.451,459193.6,459193.6,40758,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721015,669452.00
06/23/2016 18:30,2,1.893,ACTIVE,214.19,354.07,59.986,1466721003,"201051344000438","219011344069620",28.33,36.30,0,335.74,387.44,54.3,50.5,0.460,461076.4,461076.4,40765,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721016,669453.00
06/23/2016 18:30,2,1.932,ACTIVE,213.96,353.77,59.996,1466721003,"201051344000417","219011344069620",27.93,36.00,0,335.44,387.14,54.7,50.9,0.464,453244.2,453244.2,40921,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721017,669454.00
06/23/2016 18:30,2,1.705,ACTIVE,212.61,346.86,59.986,1466721003,"274151322000083","219011344069620",28.09,39.80,0,334.24,370.60,48.5,44.9,0.336,719637.4,719637.4,29706,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721018,669455.00
06/23/2016 18:30,2,1.729,ACTIVE,213.06,353.47,59.986,1466721003,"274151322000076","219011344069620",28.53,39.00,0,336.34,373.01,50.0,46.3,0.358,766716.0,766716.0,29713,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721019,669456.00
06/23/2016 18:30,2,1.998,ACTIVE,214.19,356.18,59.975,1466721003,"201051344000868","219011344069620",28.27,30.30,0,337.24,389.84,57.3,53.3,0.464,448777.7,448777.7,36017,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721020,669457.00
06/23/2016 18:30,2,1.789,ACTIVE,212.61,347.16,59.975,1466721003,"274151322000095","219011344069620",28.77,40.00,0,334.54,372.71,52.1,48.3,0.354,758852.8,758852.8,29627,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721021,669458.00
06/23/2016 18:30,2,1.994,ACTIVE,214.87,357.08,60.044,1466721003,"201051344000988","219011344069620",28.37,32.20,0,334.54,394.35,57.2,53.3,0.473,445676.1,445676.1,36310,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721022,669459.00
06/23/2016 18:30,2,1.984,ACTIVE,213.96,354.97,59.986,1466721003,"201051344001025","219011344069620",28.73,35.40,0,335.44,388.94,57.7,53.8,0.477,459484.2,459484.2,40815,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721023,669460.00
06/23/2016 18:30,2,1.994,ACTIVE,214.87,357.08,60.034,1466721003,"201051344000458","219011344069620",28.53,32.20,0,336.64,393.45,57.7,53.8,0.499,456518.0,456518.0,36234,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721024,669461.00
06/23/2016 18:30,2,1.992,ACTIVE,215.32,357.98,59.986,1466721003,"201051344000853","219011344069620",28.63,31.30,0,335.44,392.85,57.8,53.9,0.491,455359.3,455359.3,35833,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721025,669462.00
06/23/2016 18:30,2,1.920,ACTIVE,213.96,354.07,60.018,1466721003,"201051344000685","219011344069620",28.29,34.50,0,334.84,387.74,55.0,51.1,0.482,460444.9,460444.9,40671,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721026,669463.00
06/23/2016 18:30,2,1.982,ACTIVE,214.19,354.67,59.986,1466721003,"201051344000917","219011344069620",28.15,35.20,0,335.74,388.04,56.6,52.7,0.473,457256.1,457256.1,40667,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721027,669464.00
06/23/2016 18:30,2,1.973,ACTIVE,213.96,354.67,59.991,1466721003,"201051344001145","219011344069620",28.49,33.00,0,336.04,388.34,56.9,53.0,0.468,462467.8,462467.8,40522,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721028,669465.00
06/23/2016 18:30,2,1.943,ACTIVE,214.41,355.58,59.970,1466721003,"201051344000651","219011344069620",28.27,35.60,0,336.34,391.04,55.6,51.8,0.460,455040.0,455040.0,40870,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721029,669466.00
06/23/2016 18:30,2,1.523,ACTIVE,212.38,347.76,59.975,1466721003,"274151322000088","219011344069620",27.57,37.50,0,334.54,368.20,42.5,39.1,0.283,694922.7,694922.7,29357,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721030,669467.00
06/23/2016 18:30,2,1.086,ACTIVE,213.29,409.68,59.975,1466721003,"274151322000068","219011344069620",37.79,40.20,0,336.34,432.52,41.7,38.3,0.283,589212.1,589212.1,30945,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721031,669468.00
06/23/2016 18:30,2,1.963,ACTIVE,213.96,353.77,59.996,1466721003,"201051344001135","219011344069620",28.23,35.80,0,336.34,386.83,56.1,52.3,0.460,451040.5,451040.5,40802,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721031,669469.00
06/23/2016 18:30,2,1.986,ACTIVE,213.96,355.28,60.012,1466721003,"201051344000594","219011344069620",28.65,35.80,0,336.04,389.24,57.7,53.8,0.482,460581.3,460581.3,36275,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721032,669470.00
06/23/2016 18:30,2,1.930,ACTIVE,214.41,354.07,60.023,1466721003,"201051344001203","219011344069620",28.31,35.00,0,336.64,388.94,55.4,51.5,0.464,458350.0,458350.0,40844,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721033,669471.00
06/23/2016 18:30,2,1.578,ACTIVE,212.38,352.87,59.975,1466721003,"274151322000054","219011344069620",27.39,38.00,0,334.84,369.10,43.8,40.3,0.305,709659.8,709659.8,29385,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721034,669472.00
06/23/2016 18:30,2,1.986,ACTIVE,213.51,354.37,59.981,1466721003,"201051344000867","219011344069620",28.59,31.80,0,337.24,389.24,57.6,53.7,0.473,447935.2,447935.2,36280,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721035,669473.00
06/23/2016 18:30,2,1.785,ACTIVE,213.06,353.17,59.986,1466721003,"201051344001093","219011344069620",28.71,33.30,0,336.04,385.33,51.9,48.1,0.424,456605.6,456605.6,40726,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721036,669474.00
06/23/2016 18:30,2,1.975,ACTIVE,213.74,355.88,59.991,1466721003,"201051344000900","219011344069620",28.63,30.30,0,336.64,393.75,57.3,53.4,0.477,463778.5,463778.5,35666,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721037,669475.00
06/23/2016 18:30,2,1.936,ACTIVE,214.41,354.37,59.981,1466721003,"201051344000648","219011344069620",28.37,30.80,0,337.24,393.15,55.6,51.8,0.464,455038.5,455038.5,35964,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721038,669476.00
06/23/2016 18:30,2,1.969,ACTIVE,214.41,355.88,59.970,1466721003,"201051344000569","219011344069620",28.69,31.80,0,337.24,393.75,57.2,53.3,0.482,464746.6,464746.6,35593,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721039,669477.00
06/23/2016 18:30,2,2.029,ACTIVE,214.41,356.78,59.928,1466721003,"201051344000983","219011344069620",28.53,31.80,0,336.34,393.75,58.7,54.7,0.491,456406.9,456406.9,36079,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721040,669478.00
06/23/2016 18:30,2,1.996,ACTIVE,214.64,356.48,59.986,1466721003,"201051344001158","219011344069620",28.09,33.00,0,335.74,393.45,56.8,52.9,0.482,450237.7,450237.7,36345,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721040,669479.00
06/23/2016 18:30,2,1.932,ACTIVE,215.09,357.98,59.991,1466721003,"201051344000576","219011344069620",28.37,29.80,0,336.94,393.45,55.5,51.7,0.464,457359.1,457359.1,35744,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721041,669480.00
06/23/2016 18:30,2,1.596,ACTIVE,212.83,351.07,59.991,1466721003,"274151322000087","219011344069620",27.67,46.20,0,334.54,367.90,44.7,41.2,0.283,682923.8,682923.8,29508,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721042,669481.00
06/23/2016 18:45,2,1.525,ACTIVE,214.64,351.97,59.954,1466721903,"201051344000645","219011344069620",28.13,30.00,0,336.64,384.13,43.5,40.0,0.354,456972.9,456972.9,35876,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721904,669482.00
06/23/2016 18:45,2,0.979,ACTIVE,212.83,348.66,59.970,1466721903,"274151322000085","219011344069620",29.40,37.30,0,334.84,362.19,29.1,26.2,0.194,711046.1,711046.1,29397,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721905,669483.00
