ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 18:45,2,1.537,ACTIVE,214.41,353.17,59.965,1466721903,"201051344000633","219011344069620",28.53,32.20,0,336.34,382.63,44.5,41.0,0.371,448144.7,448144.7,36365,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721906,669484.00
06/23/2016 18:45,2,1.527,ACTIVE,214.41,352.27,59.933,1466721903,"201051344000469","219011344069620",28.43,30.00,0,336.94,381.12,43.9,40.5,0.371,449795.3,449795.3,36298,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721907,669485.00
06/23/2016 18:45,2,1.498,ACTIVE,213.06,349.56,59.970,1466721903,"201051344000646","219011344069620",28.43,33.80,0,333.33,378.12,43.2,39.8,0.354,452450.7,452450.7,40845,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721908,669486.00
06/23/2016 18:45,2,1.250,ACTIVE,212.38,346.56,59.965,1466721903,"274151322000052","219011344069620",27.77,37.50,0,334.24,363.09,35.2,32.0,0.243,726196.4,726196.4,29627,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721909,669487.00
06/23/2016 18:45,2,1.684,ACTIVE,213.74,351.37,59.986,1466721903,"201051344000585","219011344069620",28.31,34.30,0,334.84,381.12,48.3,44.7,0.393,459967.0,459967.0,40852,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721909,669488.00
06/23/2016 18:45,2,1.443,ACTIVE,213.29,348.06,59.970,1466721903,"201051344001230","219011344069620",28.41,32.40,0,334.24,376.01,41.6,38.2,0.336,455970.0,455970.0,40655,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721910,669489.00
06/23/2016 18:45,2,1.467,ACTIVE,213.96,350.77,59.944,1466721903,"201051344000582","219011344069620",28.37,34.30,0,336.04,378.42,42.2,38.8,0.349,449216.4,449216.4,40803,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721911,669490.00
06/23/2016 18:45,2,1.436,ACTIVE,213.06,348.06,59.986,1466721903,"201051344000955","219011344069620",28.01,35.60,0,334.24,375.71,40.8,37.4,0.345,462007.9,462007.9,40745,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721912,669491.00
06/23/2016 18:45,2,0.789,ACTIVE,212.61,404.27,59.970,1466721903,"274151322000094","219011344069620",37.87,38.80,0,334.54,434.63,30.6,27.6,0.212,589286.7,589286.7,30735,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721913,669492.00
06/23/2016 18:45,2,1.574,ACTIVE,214.41,352.27,59.996,1466721903,"201051344000579","219011344069620",28.53,34.00,0,336.94,383.23,45.6,42.1,0.376,463863.0,463863.0,16369,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721914,669493.00
06/23/2016 18:45,2,1.498,ACTIVE,213.29,348.96,59.975,1466721903,"201051344000890","219011344069620",28.19,34.00,0,334.84,378.12,42.8,39.4,0.340,459205.0,459205.0,40759,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721915,669494.00
06/23/2016 18:45,2,1.451,ACTIVE,213.74,349.86,59.970,1466721903,"201051344000438","219011344069620",28.19,35.20,0,336.04,377.82,41.5,38.1,0.354,461087.4,461087.4,40766,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721916,669495.00
06/23/2016 18:45,2,1.482,ACTIVE,213.51,350.17,59.975,1466721903,"201051344000417","219011344069620",27.99,34.80,0,334.54,376.62,42.0,38.7,0.345,453255.3,453255.3,40922,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721917,669496.00
06/23/2016 18:45,2,1.293,ACTIVE,212.38,350.77,59.970,1466721903,"274151322000083","219011344069620",27.93,38.00,0,334.24,363.69,36.6,33.4,0.252,719647.1,719647.1,29707,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721918,669497.00
06/23/2016 18:45,2,1.281,ACTIVE,212.83,350.77,59.975,1466721903,"274151322000076","219011344069620",28.65,37.30,0,335.14,364.89,37.2,34.0,0.261,766726.0,766726.0,29714,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721919,669498.00
06/23/2016 18:45,2,1.535,ACTIVE,213.96,351.07,59.981,1466721903,"201051344000868","219011344069620",28.25,29.50,0,336.64,379.62,44.0,40.5,0.354,448789.4,448789.4,36018,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721919,669499.00
06/23/2016 18:45,2,1.340,ACTIVE,212.16,347.76,59.965,1466721903,"274151322000095","219011344069620",28.69,38.40,0,333.33,366.10,38.9,35.6,0.261,758863.3,758863.3,29628,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721920,669500.00
06/23/2016 18:45,2,1.553,ACTIVE,214.41,353.77,59.944,1466721903,"201051344000988","219011344069620",27.81,31.50,0,336.04,383.83,43.8,40.3,0.367,445687.8,445687.8,36311,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721921,669501.00
06/23/2016 18:45,2,1.537,ACTIVE,213.51,349.56,59.981,1466721903,"201051344001025","219011344069620",28.49,34.00,0,335.44,379.92,44.4,40.9,0.362,459496.0,459496.0,40816,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721922,669502.00
06/23/2016 18:45,2,1.529,ACTIVE,214.41,352.27,59.975,1466721903,"201051344000458","219011344069620",28.63,31.30,0,337.24,381.73,44.4,40.9,0.371,456529.8,456529.8,36235,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721923,669503.00
06/23/2016 18:45,2,1.541,ACTIVE,215.09,353.17,59.970,1466721903,"201051344000853","219011344069620",28.37,30.50,0,336.64,384.13,44.3,40.8,0.367,455371.1,455371.1,35834,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721924,669504.00
06/23/2016 18:45,2,1.451,ACTIVE,213.51,349.86,59.981,1466721903,"201051344000685","219011344069620",28.51,33.50,0,335.44,377.82,41.9,38.5,0.362,460456.1,460456.1,40672,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721925,669505.00
06/23/2016 18:45,2,1.508,ACTIVE,213.51,350.47,59.970,1466721903,"201051344000917","219011344069620",28.41,34.30,0,334.54,379.32,43.4,40.0,0.362,457267.6,457267.6,40668,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721926,669506.00
06/23/2016 18:45,2,1.525,ACTIVE,213.51,350.47,59.938,1466721903,"201051344001145","219011344069620",28.41,31.80,0,335.74,379.32,44.0,40.5,0.362,462479.4,462479.4,40523,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721927,669507.00
06/23/2016 18:45,2,1.492,ACTIVE,213.74,350.17,59.970,1466721903,"201051344000651","219011344069620",28.11,34.30,0,336.04,379.92,42.5,39.1,0.354,455051.4,455051.4,40871,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721928,669508.00
06/23/2016 18:45,2,1.129,ACTIVE,211.93,343.25,59.981,1466721903,"274151322000088","219011344069620",27.53,36.00,0,333.93,360.99,31.4,28.4,0.194,694931.0,694931.0,29358,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721929,669509.00
06/23/2016 18:45,2,0.842,ACTIVE,213.06,396.45,59.975,1466721903,"274151322000068","219011344069620",36.80,38.60,0,333.93,434.63,31.2,28.2,0.194,589220.4,589220.4,30946,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721930,669510.00
06/23/2016 18:45,2,1.484,ACTIVE,213.29,348.66,59.975,1466721903,"201051344001135","219011344069620",28.65,34.50,0,334.84,376.92,43.1,39.7,0.349,451051.9,451051.9,40803,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721931,669511.00
06/23/2016 18:45,2,1.531,ACTIVE,213.74,351.67,59.933,1466721903,"201051344000594","219011344069620",28.55,34.50,0,335.14,379.92,44.4,40.9,0.354,460593.1,460593.1,36276,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721932,669512.00
06/23/2016 18:45,2,1.455,ACTIVE,213.51,349.26,59.970,1466721903,"201051344001203","219011344069620",28.59,34.00,0,335.74,378.72,42.1,38.7,0.349,458361.2,458361.2,40845,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721933,669513.00
06/23/2016 18:45,2,1.162,ACTIVE,212.16,348.96,59.954,1466721903,"274151322000054","219011344069620",27.75,36.80,0,334.54,361.89,32.7,29.6,0.212,709668.5,709668.5,29386,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721933,669514.00
06/23/2016 18:45,2,1.549,ACTIVE,214.41,350.77,59.975,1466721903,"201051344000867","219011344069620",28.19,31.00,0,334.24,378.42,44.2,40.8,0.345,447946.9,447946.9,36281,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721934,669515.00
06/23/2016 18:45,2,1.361,ACTIVE,213.51,349.56,60.012,1466721903,"201051344001093","219011344069620",28.27,32.40,0,333.03,375.11,39.0,35.7,0.314,456616.0,456616.0,40727,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721935,669516.00
06/23/2016 18:45,2,1.523,ACTIVE,214.19,351.97,59.970,1466721903,"201051344000900","219011344069620",28.29,29.50,0,334.54,381.42,43.6,40.2,0.358,463790.2,463790.2,35667,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721936,669517.00
06/23/2016 18:45,2,1.490,ACTIVE,214.41,351.97,59.975,1466721903,"201051344000648","219011344069620",28.23,29.80,0,337.24,380.52,42.6,39.2,0.345,455049.8,455049.8,35965,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721937,669518.00
06/23/2016 18:45,2,1.531,ACTIVE,214.19,351.37,59.981,1466721903,"201051344000569","219011344069620",28.37,31.00,0,336.94,381.42,44.0,40.5,0.358,464758.3,464758.3,35594,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721938,669519.00
06/23/2016 18:45,2,1.559,ACTIVE,214.19,352.27,59.949,1466721903,"201051344000983","219011344069620",28.67,30.80,0,336.64,381.42,45.3,41.8,0.380,456419.0,456419.0,36080,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721939,669520.00
06/23/2016 18:45,2,1.533,ACTIVE,214.19,352.27,59.986,1466721903,"201051344001158","219011344069620",28.03,32.40,0,336.64,381.12,43.6,40.1,0.367,450249.3,450249.3,36346,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721940,669521.00
06/23/2016 18:45,2,1.473,ACTIVE,214.87,352.87,59.986,1466721903,"201051344000576","219011344069620",28.31,29.00,0,336.64,382.63,42.3,38.9,0.349,457370.4,457370.4,35745,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721941,669522.00
06/23/2016 18:45,2,1.197,ACTIVE,212.16,349.56,59.981,1466721903,"274151322000087","219011344069620",27.55,44.50,0,334.24,361.59,33.4,30.3,0.194,682932.7,682932.7,29509,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466721942,669523.00
06/23/2016 19:00,2,1.107,ACTIVE,214.19,347.16,59.986,1466722803,"201051344000645","219011344069620",28.13,29.50,0,336.94,372.41,31.6,28.6,0.247,456981.4,456981.4,35877,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722804,669524.00
06/23/2016 19:00,2,0.660,ACTIVE,212.16,341.45,59.991,1466722803,"274151322000085","219011344069620",28.59,35.40,0,332.43,353.47,19.1,16.5,0.124,711050.7,711050.7,29398,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722805,669525.00
06/23/2016 19:00,2,1.139,ACTIVE,214.19,349.86,59.986,1466722803,"201051344000633","219011344069620",28.21,31.30,0,335.14,372.71,32.5,29.5,0.270,448153.4,448153.4,36366,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722806,669526.00
06/23/2016 19:00,2,1.121,ACTIVE,213.96,347.76,59.986,1466722803,"201051344000469","219011344069620",28.31,30.00,0,335.44,371.51,32.1,29.1,0.265,449804.0,449804.0,36299,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722807,669527.00
06/23/2016 19:00,2,1.096,ACTIVE,213.29,346.86,59.986,1466722803,"201051344000646","219011344069620",28.49,33.00,0,333.33,368.20,31.7,28.6,0.256,452459.2,452459.2,40846,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722808,669528.00
06/23/2016 19:00,2,0.908,ACTIVE,211.93,345.96,60.028,1466722803,"274151322000052","219011344069620",27.75,35.80,0,334.54,357.08,25.5,22.7,0.164,726203.2,726203.2,29628,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722809,669529.00
06/23/2016 19:00,2,1.244,ACTIVE,213.74,348.06,59.970,1466722803,"201051344000585","219011344069620",28.61,33.30,0,335.14,371.21,36.1,32.9,0.292,459976.7,459976.7,40853,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722810,669530.00
06/23/2016 19:00,2,1.047,ACTIVE,213.29,345.36,59.991,1466722803,"201051344001230","219011344069620",28.35,31.80,0,332.13,366.70,30.1,27.1,0.234,455978.1,455978.1,40656,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722811,669531.00
06/23/2016 19:00,2,1.094,ACTIVE,213.96,347.46,59.991,1466722803,"201051344000582","219011344069620",27.75,33.50,0,334.84,369.70,30.7,27.7,0.243,449224.7,449224.7,40804,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722811,669532.00
06/23/2016 19:00,2,1.037,ACTIVE,213.29,345.96,59.986,1466722803,"201051344000955","219011344069620",28.21,34.80,0,332.43,366.40,29.7,26.7,0.239,462015.8,462015.8,40746,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722812,669533.00
06/23/2016 19:00,2,0.588,ACTIVE,212.38,398.26,59.991,1466722803,"274151322000094","219011344069620",37.03,37.50,0,333.63,425.01,21.9,19.3,0.146,589292.4,589292.4,30736,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722813,669534.00
06/23/2016 19:00,2,1.145,ACTIVE,213.74,348.06,59.954,1466722803,"201051344000579","219011344069620",28.94,33.00,0,336.34,372.41,33.6,30.5,0.270,463872.0,463872.0,16370,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722814,669535.00
06/23/2016 19:00,2,1.102,ACTIVE,213.29,345.66,59.981,1466722803,"201051344000890","219011344069620",27.95,33.00,0,333.93,368.20,31.2,28.2,0.239,459213.4,459213.4,40760,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722815,669536.00
06/23/2016 19:00,2,1.055,ACTIVE,213.74,346.56,59.986,1466722803,"201051344000438","219011344069620",28.15,34.00,0,335.44,368.50,30.1,27.1,0.247,461095.5,461095.5,40767,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722816,669537.00
06/23/2016 19:00,2,1.090,ACTIVE,213.74,347.16,59.991,1466722803,"201051344000417","219011344069620",28.07,33.50,0,333.93,367.90,31.0,28.0,0.247,453263.6,453263.6,40923,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722817,669538.00
06/23/2016 19:00,2,0.939,ACTIVE,211.93,340.25,59.981,1466722803,"274151322000083","219011344069620",27.87,36.30,0,334.54,357.38,26.4,23.6,0.172,719654.2,719654.2,29708,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722818,669539.00
06/23/2016 19:00,2,0.922,ACTIVE,212.61,346.26,59.981,1466722803,"274151322000076","219011344069620",28.45,35.40,0,335.44,358.28,26.6,23.7,0.177,766733.1,766733.1,29715,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722819,669540.00
06/23/2016 19:00,2,1.141,ACTIVE,213.74,347.16,60.034,1466722803,"201051344000868","219011344069620",27.93,28.80,0,335.14,371.21,32.3,29.3,0.252,448798.0,448798.0,36019,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722820,669541.00
06/23/2016 19:00,2,0.965,ACTIVE,211.93,343.55,59.981,1466722803,"274151322000095","219011344069620",28.39,36.50,0,334.84,358.28,27.8,24.9,0.181,758870.8,758870.8,29629,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722821,669542.00
06/23/2016 19:00,2,1.119,ACTIVE,213.96,349.56,60.018,1466722803,"201051344000988","219011344069620",28.09,31.00,0,336.04,372.71,31.9,28.8,0.270,445696.4,445696.4,36312,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722822,669543.00
06/23/2016 19:00,2,1.143,ACTIVE,213.74,346.26,60.012,1466722803,"201051344001025","219011344069620",28.03,32.80,0,334.24,369.40,32.5,29.4,0.256,459504.7,459504.7,40817,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722822,669544.00
06/23/2016 19:00,2,1.129,ACTIVE,213.96,348.06,59.965,1466722803,"201051344000458","219011344069620",28.41,30.80,0,336.94,371.81,32.5,29.4,0.270,456538.5,456538.5,36236,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722823,669545.00
06/23/2016 19:00,2,1.113,ACTIVE,214.64,349.56,59.986,1466722803,"201051344000853","219011344069620",28.67,30.00,0,338.14,374.21,32.4,29.3,0.265,455379.8,455379.8,35835,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722824,669546.00
06/23/2016 19:00,2,1.051,ACTIVE,213.96,347.46,59.954,1466722803,"201051344000685","219011344069620",28.31,32.60,0,334.24,369.10,30.2,27.2,0.261,460464.2,460464.2,40673,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722825,669547.00
06/23/2016 19:00,2,1.119,ACTIVE,213.74,346.86,59.991,1466722803,"201051344000917","219011344069620",27.91,33.50,0,334.24,369.70,31.7,28.7,0.247,457276.2,457276.2,40669,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722826,669548.00
06/23/2016 19:00,2,1.115,ACTIVE,213.74,346.86,59.981,1466722803,"201051344001145","219011344069620",28.27,31.00,0,334.24,370.30,32.0,28.9,0.252,462488.1,462488.1,40524,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722827,669549.00
06/23/2016 19:00,2,1.076,ACTIVE,213.96,347.46,59.981,1466722803,"201051344000651","219011344069620",28.29,33.30,0,334.84,369.40,30.8,27.8,0.252,455059.7,455059.7,40872,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722828,669550.00
06/23/2016 19:00,2,0.812,ACTIVE,211.93,339.95,59.991,1466722803,"274151322000088","219011344069620",27.25,34.80,0,334.84,354.97,22.5,19.8,0.137,694937.0,694937.0,29359,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722829,669551.00
06/23/2016 19:00,2,0.600,ACTIVE,212.83,401.86,59.991,1466722803,"274151322000068","219011344069620",37.37,37.30,0,333.63,427.71,22.7,20.0,0.146,589226.3,589226.3,30947,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722830,669552.00
06/23/2016 19:00,2,1.129,ACTIVE,213.29,345.66,59.981,1466722803,"201051344001135","219011344069620",27.93,33.30,0,333.03,368.20,31.9,28.9,0.243,451060.4,451060.4,40804,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722831,669553.00
06/23/2016 19:00,2,1.133,ACTIVE,213.29,347.46,59.986,1466722803,"201051344000594","219011344069620",28.35,33.30,0,334.24,371.81,32.5,29.4,0.261,460601.8,460601.8,36277,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722832,669554.00
06/23/2016 19:00,2,1.074,ACTIVE,213.74,345.66,59.996,1466722803,"201051344001203","219011344069620",28.09,32.80,0,335.14,369.70,30.6,27.6,0.243,458369.5,458369.5,40846,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722833,669555.00
06/23/2016 19:00,2,0.840,ACTIVE,212.16,340.25,60.023,1466722803,"274151322000054","219011344069620",27.59,35.40,0,334.84,355.88,23.4,20.7,0.155,709674.7,709674.7,29387,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722834,669556.00
06/23/2016 19:00,2,1.141,ACTIVE,213.96,347.16,59.986,1466722803,"201051344000867","219011344069620",28.13,30.00,0,336.04,370.90,32.5,29.5,0.252,447955.6,447955.6,36282,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722835,669557.00
06/23/2016 19:00,2,0.984,ACTIVE,213.51,345.96,59.986,1466722803,"201051344001093","219011344069620",28.11,32.00,0,334.84,366.40,28.1,25.2,0.212,456623.6,456623.6,40728,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722836,669558.00
06/23/2016 19:00,2,1.117,ACTIVE,213.74,347.76,59.996,1466722803,"201051344000900","219011344069620",28.07,29.00,0,335.74,371.51,31.8,28.8,0.256,463798.8,463798.8,35668,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722837,669559.00
06/23/2016 19:00,2,1.090,ACTIVE,213.96,347.16,59.991,1466722803,"201051344000648","219011344069620",28.23,29.30,0,337.24,371.21,31.2,28.2,0.247,455058.1,455058.1,35966,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722838,669560.00
06/23/2016 19:00,2,1.113,ACTIVE,213.74,347.46,59.986,1466722803,"201051344000569","219011344069620",28.57,30.50,0,336.34,371.21,32.3,29.2,0.261,464767.0,464767.0,35595,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722839,669561.00
06/23/2016 19:00,2,1.154,ACTIVE,213.96,348.06,59.991,1466722803,"201051344000983","219011344069620",28.49,30.30,0,335.74,372.11,33.4,30.3,0.270,456427.9,456427.9,36081,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722840,669562.00
06/23/2016 19:00,2,1.119,ACTIVE,213.74,347.46,59.991,1466722803,"201051344001158","219011344069620",28.15,31.80,0,336.64,371.21,31.9,28.9,0.261,450257.8,450257.8,36347,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722841,669563.00
06/23/2016 19:00,2,1.076,ACTIVE,214.41,348.36,59.975,1466722803,"201051344000576","219011344069620",28.21,28.30,0,336.94,371.51,30.8,27.8,0.239,457378.7,457378.7,35746,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722842,669564.00
06/23/2016 19:00,2,0.789,ACTIVE,212.16,344.15,59.986,1466722803,"274151322000087","219011344069620",28.69,42.50,0,334.54,356.18,22.9,20.2,0.137,682939.0,682939.0,29510,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466722842,669565.00
06/23/2016 19:15,2,0.797,ACTIVE,214.19,345.36,59.991,1466723703,"201051344000645","219011344069620",27.77,29.00,0,336.04,363.09,22.4,19.7,0.168,456987.3,456987.3,35878,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723704,669566.00
06/23/2016 19:15,2,0.615,ACTIVE,212.83,341.45,59.981,1466723703,"274151322000085","219011344069620",27.37,34.50,0,335.44,348.36,17.1,14.5,0.106,711054.5,711054.5,29399,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723705,669567.00
06/23/2016 19:15,2,0.812,ACTIVE,214.19,347.16,59.991,1466723703,"201051344000633","219011344069620",28.01,30.30,0,334.84,364.59,23.1,20.3,0.181,448159.6,448159.6,36367,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723706,669568.00
06/23/2016 19:15,2,0.801,ACTIVE,213.96,345.36,59.991,1466723703,"201051344000469","219011344069620",27.99,29.00,0,334.84,363.39,22.7,20.0,0.181,449810.0,449810.0,36300,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723707,669569.00
06/23/2016 19:15,2,0.803,ACTIVE,212.61,342.35,59.991,1466723703,"201051344000646","219011344069620",27.85,31.80,0,332.73,361.29,22.7,20.0,0.172,452465.2,452465.2,40847,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723708,669570.00
06/23/2016 19:15,2,0.672,ACTIVE,212.38,340.55,59.986,1466723703,"274151322000052","219011344069620",27.59,34.50,0,331.83,351.37,18.8,16.2,0.106,726208.0,726208.0,29629,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723709,669571.00
06/23/2016 19:15,2,0.914,ACTIVE,213.29,344.15,60.007,1466723703,"201051344000585","219011344069620",28.01,32.00,0,333.93,363.99,25.9,23.1,0.194,459983.6,459983.6,40854,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723709,669572.00
06/23/2016 19:15,2,0.750,ACTIVE,212.83,341.75,59.986,1466723703,"201051344001230","219011344069620",27.87,30.50,0,333.03,359.48,21.2,18.6,0.155,455983.7,455983.7,40657,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723710,669573.00
06/23/2016 19:15,2,0.775,ACTIVE,213.51,343.85,59.991,1466723703,"201051344000582","219011344069620",27.57,32.00,0,335.14,361.29,21.6,19.0,0.164,449230.4,449230.4,40805,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723711,669574.00
06/23/2016 19:15,2,0.752,ACTIVE,212.83,342.05,59.991,1466723703,"201051344000955","219011344069620",27.97,32.80,0,332.73,359.18,21.4,18.7,0.159,462021.4,462021.4,40747,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723712,669575.00
06/23/2016 19:15,2,0.406,ACTIVE,212.83,402.46,60.012,1466723703,"274151322000094","219011344069620",37.97,36.30,0,336.34,412.98,15.5,13.1,0.097,589296.4,589296.4,30737,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723713,669576.00
06/23/2016 19:15,2,0.840,ACTIVE,213.96,345.06,59.991,1466723703,"201051344000579","219011344069620",28.51,32.20,0,334.84,363.69,24.2,21.5,0.177,463878.5,463878.5,16371,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723714,669577.00
06/23/2016 19:15,2,0.781,ACTIVE,212.83,341.45,59.996,1466723703,"201051344000890","219011344069620",28.07,32.20,0,333.93,360.38,22.2,19.5,0.164,459219.2,459219.2,40761,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723715,669578.00
06/23/2016 19:15,2,0.750,ACTIVE,213.29,342.35,59.996,1466723703,"201051344000438","219011344069620",28.19,32.40,0,334.54,361.89,21.4,18.8,0.168,461101.2,461101.2,40768,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723716,669579.00
06/23/2016 19:15,2,0.781,ACTIVE,213.06,342.35,59.991,1466723703,"201051344000417","219011344069620",27.95,32.20,0,333.93,360.69,22.2,19.5,0.164,453269.4,453269.4,40924,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723717,669580.00
06/23/2016 19:15,2,0.682,ACTIVE,212.38,341.15,59.954,1466723703,"274151322000083","219011344069620",27.65,35.20,0,332.13,351.97,19.1,16.5,0.133,719659.1,719659.1,29709,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723718,669581.00
06/23/2016 19:15,2,0.686,ACTIVE,213.06,339.95,59.986,1466723703,"274151322000076","219011344069620",27.81,34.30,0,332.73,352.57,19.3,16.7,0.124,766738.0,766738.0,29716,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723718,669582.00
06/23/2016 19:15,2,0.826,ACTIVE,213.51,344.45,59.996,1466723703,"201051344000868","219011344069620",27.49,28.50,0,335.44,362.49,23.1,20.3,0.172,448804.2,448804.2,36020,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723719,669583.00
06/23/2016 19:15,2,0.705,ACTIVE,212.61,341.45,59.991,1466723703,"274151322000095","219011344069620",27.77,35.20,0,331.53,352.27,19.9,17.2,0.119,758875.9,758875.9,29630,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723721,669584.00
06/23/2016 19:15,2,0.797,ACTIVE,213.74,346.56,59.954,1466723703,"201051344000988","219011344069620",27.75,30.30,0,335.14,364.59,22.4,19.7,0.181,445702.3,445702.3,36313,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723722,669585.00
06/23/2016 19:15,2,0.809,ACTIVE,212.83,342.05,59.986,1466723703,"201051344001025","219011344069620",28.05,31.50,0,334.24,361.59,23.0,20.3,0.172,459510.8,459510.8,40818,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723723,669586.00
06/23/2016 19:15,2,0.811,ACTIVE,213.74,344.45,59.986,1466723703,"201051344000458","219011344069620",27.97,30.30,0,335.74,363.09,23.0,20.3,0.186,456544.7,456544.7,36237,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723723,669587.00
06/23/2016 19:15,2,0.805,ACTIVE,214.19,346.26,59.933,1466723703,"201051344000853","219011344069620",28.13,29.50,0,336.94,364.59,22.9,20.2,0.177,455386.0,455386.0,35836,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723724,669588.00
06/23/2016 19:15,2,0.748,ACTIVE,213.29,343.85,59.986,1466723703,"201051344000685","219011344069620",27.79,31.00,0,333.93,361.59,21.1,18.4,0.172,460469.8,460469.8,40674,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723725,669589.00
06/23/2016 19:15,2,0.783,ACTIVE,213.06,342.95,60.002,1466723703,"201051344000917","219011344069620",27.95,32.00,0,333.93,362.19,22.2,19.5,0.164,457282.1,457282.1,40670,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723726,669590.00
06/23/2016 19:15,2,0.701,ACTIVE,213.29,342.95,59.986,1466723703,"201051344001145","219011344069620",29.46,29.80,0,334.24,362.49,21.0,18.3,0.150,462493.9,462493.9,40525,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723727,669591.00
06/23/2016 19:15,2,0.760,ACTIVE,213.29,342.95,59.986,1466723703,"201051344000651","219011344069620",28.19,31.50,0,335.44,363.09,21.7,19.0,0.164,455065.5,455065.5,40873,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723728,669592.00
06/23/2016 19:15,2,0.615,ACTIVE,212.16,340.85,59.954,1466723703,"274151322000088","219011344069620",26.56,33.50,0,330.93,349.56,16.5,14.0,0.102,694941.1,694941.1,29360,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723729,669593.00
06/23/2016 19:15,2,0.428,ACTIVE,213.29,406.37,59.981,1466723703,"274151322000068","219011344069620",38.05,36.50,0,336.34,418.09,16.5,14.0,0.097,589230.5,589230.5,30948,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723730,669594.00
06/23/2016 19:15,2,0.812,ACTIVE,213.06,341.75,59.981,1466723703,"201051344001135","219011344069620",27.99,31.50,0,333.63,360.08,23.1,20.3,0.164,451066.5,451066.5,40805,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723731,669595.00
06/23/2016 19:15,2,0.814,ACTIVE,213.29,344.45,59.986,1466723703,"201051344000594","219011344069620",28.07,32.20,0,332.43,362.19,23.2,20.4,0.168,460608.0,460608.0,36278,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723732,669596.00
06/23/2016 19:15,2,0.754,ACTIVE,213.51,342.35,59.986,1466723703,"201051344001203","219011344069620",28.27,31.50,0,334.54,360.99,21.6,18.9,0.159,458375.2,458375.2,40847,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723733,669597.00
06/23/2016 19:15,2,0.625,ACTIVE,212.61,342.35,59.981,1466723703,"274151322000054","219011344069620",27.39,34.00,0,331.23,350.17,17.4,14.8,0.110,709679.1,709679.1,29388,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723734,669598.00
06/23/2016 19:15,2,0.824,ACTIVE,213.96,343.85,59.996,1466723703,"201051344000867","219011344069620",27.63,29.50,0,334.24,362.19,23.1,20.4,0.168,447961.8,447961.8,36283,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723735,669599.00
06/23/2016 19:15,2,0.703,ACTIVE,213.29,342.05,59.986,1466723703,"201051344001093","219011344069620",28.13,30.50,0,334.54,359.18,20.1,17.5,0.146,456628.8,456628.8,40729,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723736,669600.00
06/23/2016 19:15,2,0.793,ACTIVE,213.74,344.76,59.981,1466723703,"201051344000900","219011344069620",27.69,28.50,0,334.84,361.89,22.3,19.6,0.168,463804.8,463804.8,35669,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723737,669601.00
06/23/2016 19:15,2,0.777,ACTIVE,214.19,344.45,59.981,1466723703,"201051344000648","219011344069620",28.29,28.50,0,335.44,362.49,22.3,19.6,0.168,455064.0,455064.0,35967,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723738,669602.00
06/23/2016 19:15,2,0.811,ACTIVE,213.96,344.76,59.996,1466723703,"201051344000569","219011344069620",28.03,30.30,0,335.14,362.19,23.0,20.3,0.172,464773.1,464773.1,35596,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723739,669603.00
06/23/2016 19:15,2,0.824,ACTIVE,213.96,344.76,59.996,1466723703,"201051344000983","219011344069620",28.53,29.80,0,334.84,362.79,23.9,21.1,0.172,456434.2,456434.2,36082,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723740,669604.00
06/23/2016 19:15,2,0.807,ACTIVE,213.74,344.76,60.018,1466723703,"201051344001158","219011344069620",27.61,31.00,0,334.54,361.29,22.6,19.9,0.172,450263.9,450263.9,36348,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723740,669605.00
06/23/2016 19:15,2,0.768,ACTIVE,214.19,345.96,59.996,1466723703,"201051344000576","219011344069620",28.03,27.80,0,335.74,362.49,21.8,19.1,0.168,457384.5,457384.5,35747,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723741,669606.00
06/23/2016 19:15,2,0.641,ACTIVE,212.61,343.85,59.996,1466723703,"274151322000087","219011344069620",27.17,40.80,0,331.23,350.47,17.6,15.1,0.093,682943.4,682943.4,29511,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466723742,669607.00
06/23/2016 19:30,2,0.621,ACTIVE,213.51,342.95,59.981,1466724604,"201051344000645","219011344069620",27.45,28.50,0,336.04,356.78,17.3,14.8,0.119,456991.6,456991.6,35879,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724605,669608.00
06/23/2016 19:30,2,0.547,ACTIVE,212.16,340.85,59.981,1466724604,"274151322000085","219011344069620",27.17,33.30,0,334.54,347.46,15.0,12.6,0.097,711057.9,711057.9,29400,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724606,669609.00
06/23/2016 19:30,2,0.631,ACTIVE,213.51,343.85,59.949,1466724604,"201051344000633","219011344069620",27.65,29.50,0,334.24,358.28,17.7,15.2,0.128,448163.9,448163.9,36368,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724606,669610.00
06/23/2016 19:30,2,0.635,ACTIVE,213.29,342.95,59.986,1466724604,"201051344000469","219011344069620",26.98,28.50,0,333.93,355.88,17.4,14.8,0.128,449814.3,449814.3,36301,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724607,669611.00
06/23/2016 19:30,2,0.623,ACTIVE,212.61,340.85,59.991,1466724604,"201051344000646","219011344069620",27.67,31.00,0,331.83,353.47,17.5,14.9,0.124,452469.5,452469.5,40848,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724608,669612.00
06/23/2016 19:30,2,0.586,ACTIVE,211.70,341.15,59.975,1466724604,"274151322000052","219011344069620",27.29,33.80,0,333.93,348.36,16.2,13.7,0.106,726211.6,726211.6,29630,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724609,669613.00
06/23/2016 19:30,2,0.693,ACTIVE,212.83,341.45,59.981,1466724604,"201051344000585","219011344069620",27.87,30.80,0,332.73,355.88,19.6,17.0,0.137,459988.5,459988.5,40855,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724610,669614.00
06/23/2016 19:30,2,0.584,ACTIVE,212.61,339.65,59.991,1466724604,"201051344001230","219011344069620",27.95,29.50,0,331.83,352.27,16.6,14.0,0.110,455987.7,455987.7,40658,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724611,669615.00
06/23/2016 19:30,2,0.592,ACTIVE,213.29,341.15,59.986,1466724604,"201051344000582","219011344069620",27.69,30.50,0,333.93,354.07,16.6,14.1,0.119,449234.5,449234.5,40806,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724612,669616.00
06/23/2016 19:30,2,0.613,ACTIVE,212.38,339.95,59.986,1466724604,"201051344000955","219011344069620",28.01,31.50,0,331.83,352.27,17.4,14.9,0.124,462025.5,462025.5,40748,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724613,669617.00
06/23/2016 19:30,2,0.359,ACTIVE,212.16,393.75,59.986,1466724604,"274151322000094","219011344069620",36.86,35.40,0,336.94,412.08,13.5,11.1,0.080,589299.4,589299.4,30738,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724614,669618.00
06/23/2016 19:30,2,0.664,ACTIVE,213.06,341.75,60.028,1466724604,"201051344000579","219011344069620",27.93,31.80,0,335.14,355.88,18.8,16.2,0.128,463883.1,463883.1,16372,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724615,669619.00
06/23/2016 19:30,2,0.615,ACTIVE,212.61,340.25,59.986,1466724604,"201051344000890","219011344069620",27.81,31.00,0,332.43,352.27,17.3,14.8,0.115,459223.5,459223.5,40762,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724616,669620.00
06/23/2016 19:30,2,0.596,ACTIVE,213.06,341.75,59.996,1466724604,"201051344000438","219011344069620",27.85,31.00,0,333.33,353.77,16.8,14.3,0.124,461105.2,461105.2,40769,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724617,669621.00
06/23/2016 19:30,2,0.619,ACTIVE,212.83,341.45,59.991,1466724604,"201051344000417","219011344069620",27.81,31.00,0,332.13,352.57,17.4,14.9,0.119,453273.6,453273.6,40925,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724617,669622.00
06/23/2016 19:30,2,0.562,ACTIVE,211.93,339.65,59.996,1466724604,"274151322000083","219011344069620",27.23,34.00,0,333.93,348.66,15.6,13.1,0.102,719662.7,719662.7,29710,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724619,669623.00
06/23/2016 19:30,2,0.600,ACTIVE,212.61,340.25,59.986,1466724604,"274151322000076","219011344069620",27.67,33.50,0,335.44,348.66,16.9,14.3,0.110,766741.8,766741.8,29717,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724619,669624.00
06/23/2016 19:30,2,0.645,ACTIVE,213.06,342.35,59.986,1466724604,"201051344000868","219011344069620",27.55,28.00,0,334.54,355.88,18.0,15.4,0.128,448808.6,448808.6,36021,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724620,669625.00
06/23/2016 19:30,2,0.588,ACTIVE,211.70,339.34,59.996,1466724604,"274151322000095","219011344069620",27.37,34.00,0,334.54,348.96,16.3,13.8,0.102,758879.7,758879.7,29631,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724621,669626.00
