ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 19:30,2,0.609,ACTIVE,213.29,344.15,59.991,1466724604,"201051344000988","219011344069620",27.53,29.80,0,333.93,357.68,17.0,14.5,0.128,445706.5,445706.5,36314,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724622,669627.00
06/23/2016 19:30,2,0.619,ACTIVE,212.83,340.25,59.981,1466724604,"201051344001025","219011344069620",27.75,30.00,0,332.43,354.37,17.4,14.9,0.119,459515.1,459515.1,40819,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724623,669628.00
06/23/2016 19:30,2,0.635,ACTIVE,213.06,341.45,59.986,1466724604,"201051344000458","219011344069620",27.61,30.00,0,334.84,355.88,17.8,15.2,0.133,456549.0,456549.0,36238,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724624,669629.00
06/23/2016 19:30,2,0.617,ACTIVE,213.96,344.15,59.986,1466724604,"201051344000853","219011344069620",28.07,29.30,0,336.34,357.98,17.6,15.0,0.128,455390.3,455390.3,35837,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724625,669630.00
06/23/2016 19:30,2,0.566,ACTIVE,213.06,341.75,59.991,1466724604,"201051344000685","219011344069620",28.01,29.80,0,331.53,353.77,16.1,13.6,0.124,460473.7,460473.7,40675,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724626,669631.00
06/23/2016 19:30,2,0.594,ACTIVE,212.83,341.45,59.991,1466724604,"201051344000917","219011344069620",27.99,30.80,0,332.13,353.47,16.9,14.3,0.115,457286.2,457286.2,40671,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724627,669632.00
06/23/2016 19:30,2,0.600,ACTIVE,213.06,341.75,60.018,1466724604,"201051344001145","219011344069620",27.75,28.50,0,333.03,353.47,16.9,14.4,0.115,462497.9,462497.9,40526,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724628,669633.00
06/23/2016 19:30,2,0.596,ACTIVE,213.06,341.45,59.996,1466724604,"201051344000651","219011344069620",27.59,30.00,0,333.63,353.77,16.7,14.2,0.119,455069.5,455069.5,40874,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724629,669634.00
06/23/2016 19:30,2,0.539,ACTIVE,211.48,339.65,59.991,1466724604,"274151322000088","219011344069620",26.62,32.80,0,333.63,347.16,14.6,12.1,0.093,694944.3,694944.3,29361,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724630,669635.00
06/23/2016 19:30,2,0.355,ACTIVE,212.61,406.37,60.012,1466724604,"274151322000068","219011344069620",38.35,35.80,0,336.34,419.00,13.6,11.2,0.071,589233.7,589233.7,30949,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724630,669636.00
06/23/2016 19:30,2,0.641,ACTIVE,212.61,339.95,59.975,1466724604,"201051344001135","219011344069620",27.77,30.00,0,332.43,352.87,18.1,15.5,0.115,451070.9,451070.9,40806,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724631,669637.00
06/23/2016 19:30,2,0.629,ACTIVE,212.83,341.75,59.991,1466724604,"201051344000594","219011344069620",27.91,31.30,0,333.33,355.88,17.8,15.2,0.128,460612.3,460612.3,36279,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724632,669638.00
06/23/2016 19:30,2,0.592,ACTIVE,213.06,340.25,59.986,1466724604,"201051344001203","219011344069620",28.19,30.30,0,333.33,354.37,16.9,14.4,0.119,458379.3,458379.3,40848,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724633,669639.00
06/23/2016 19:30,2,0.559,ACTIVE,211.93,342.05,59.986,1466724604,"274151322000054","219011344069620",26.82,33.00,0,333.63,348.06,15.2,12.7,0.097,709682.4,709682.4,29389,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724634,669640.00
06/23/2016 19:30,2,0.633,ACTIVE,213.51,341.75,60.002,1466724604,"201051344000867","219011344069620",28.05,28.80,0,334.84,355.58,18.0,15.4,0.119,447966.2,447966.2,36284,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724635,669641.00
06/23/2016 19:30,2,0.584,ACTIVE,213.06,341.15,59.991,1466724604,"201051344001093","219011344069620",27.91,29.50,0,333.03,353.17,16.6,14.1,0.106,456632.6,456632.6,40730,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724636,669642.00
06/23/2016 19:30,2,0.604,ACTIVE,213.29,343.25,59.986,1466724604,"201051344000900","219011344069620",27.89,28.30,0,334.24,356.18,17.1,14.6,0.124,463808.9,463808.9,35670,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724637,669643.00
06/23/2016 19:30,2,0.627,ACTIVE,213.51,342.65,59.986,1466724604,"201051344000648","219011344069620",27.79,28.00,0,335.14,356.18,17.7,15.2,0.124,455068.3,455068.3,35968,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724638,669644.00
06/23/2016 19:30,2,0.631,ACTIVE,213.29,342.35,60.023,1466724604,"201051344000569","219011344069620",27.97,29.80,0,335.14,356.18,17.9,15.4,0.128,464777.4,464777.4,35597,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724639,669645.00
06/23/2016 19:30,2,0.656,ACTIVE,213.29,342.05,59.991,1466724604,"201051344000983","219011344069620",27.93,29.50,0,334.84,356.18,18.6,16.0,0.128,456438.8,456438.8,36083,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724640,669646.00
06/23/2016 19:30,2,0.625,ACTIVE,213.29,342.65,59.986,1466724604,"201051344001158","219011344069620",27.25,30.50,0,334.24,355.88,17.3,14.7,0.124,450268.1,450268.1,36349,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724640,669647.00
06/23/2016 19:30,2,0.602,ACTIVE,213.74,343.25,59.986,1466724604,"201051344000576","219011344069620",27.79,27.50,0,335.74,356.48,17.0,14.5,0.119,457388.6,457388.6,35748,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724641,669648.00
06/23/2016 19:30,2,0.562,ACTIVE,212.16,340.25,59.991,1466724604,"274151322000087","219011344069620",26.50,39.30,0,334.24,348.06,15.1,12.6,0.084,682946.8,682946.8,29512,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466724642,669649.00
06/23/2016 19:45,2,0.580,ACTIVE,213.51,342.05,59.965,1466725504,"201051344000645","219011344069620",27.43,27.80,0,334.24,351.67,16.1,13.7,0.106,456995.1,456995.1,35880,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725506,669650.00
06/23/2016 19:45,2,0.516,ACTIVE,212.16,339.34,59.965,1466725504,"274151322000085","219011344069620",26.78,32.40,0,334.84,345.96,14.0,11.6,0.080,711060.9,711060.9,29401,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725507,669651.00
06/23/2016 19:45,2,0.580,ACTIVE,213.74,343.55,59.965,1466725504,"201051344000633","219011344069620",27.79,28.80,0,332.73,353.47,16.4,13.9,0.115,448167.5,448167.5,36369,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725508,669652.00
06/23/2016 19:45,2,0.586,ACTIVE,213.51,342.35,59.928,1466725504,"201051344000469","219011344069620",27.67,28.30,0,332.13,351.37,16.4,13.9,0.119,449817.9,449817.9,36302,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725509,669653.00
06/23/2016 19:45,2,0.578,ACTIVE,212.38,340.25,59.965,1466725504,"201051344000646","219011344069620",27.83,29.80,0,332.13,349.56,16.3,13.8,0.110,452473.1,452473.1,40849,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725510,669654.00
06/23/2016 19:45,2,0.549,ACTIVE,211.93,339.04,59.954,1466725504,"274151322000052","219011344069620",27.29,32.80,0,333.63,346.56,15.2,12.7,0.097,726214.9,726214.9,29631,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725511,669655.00
06/23/2016 19:45,2,0.621,ACTIVE,212.83,341.15,59.970,1466725504,"201051344000585","219011344069620",27.73,29.50,0,332.43,350.77,17.5,14.9,0.110,459992.5,459992.5,40856,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725511,669656.00
06/23/2016 19:45,2,0.543,ACTIVE,212.61,339.65,60.002,1466725504,"201051344001230","219011344069620",27.99,28.50,0,330.93,348.06,15.4,12.9,0.102,455991.1,455991.1,40659,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725512,669657.00
06/23/2016 19:45,2,0.557,ACTIVE,213.06,339.65,59.938,1466725504,"201051344000582","219011344069620",27.33,29.00,0,332.43,349.56,15.4,13.0,0.106,449237.8,449237.8,40807,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725513,669658.00
06/23/2016 19:45,2,0.586,ACTIVE,212.38,339.34,59.975,1466725504,"201051344000955","219011344069620",27.97,30.00,0,330.63,348.66,16.6,14.1,0.106,462029.1,462029.1,40749,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725514,669659.00
06/23/2016 19:45,2,0.336,ACTIVE,212.16,391.04,59.970,1466725504,"274151322000094","219011344069620",36.60,34.50,0,335.44,412.38,12.4,10.1,0.075,589302.0,589302.0,30739,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725515,669660.00
06/23/2016 19:45,2,0.609,ACTIVE,213.29,341.75,59.965,1466725504,"201051344000579","219011344069620",28.03,31.00,0,333.93,351.67,17.3,14.8,0.119,463886.9,463886.9,16373,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725516,669661.00
06/23/2016 19:45,2,0.576,ACTIVE,212.61,339.34,59.959,1466725504,"201051344000890","219011344069620",27.77,29.80,0,331.83,349.56,16.2,13.8,0.106,459227.0,459227.0,40763,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725517,669662.00
06/23/2016 19:45,2,0.561,ACTIVE,212.83,340.25,59.970,1466725504,"201051344000438","219011344069620",28.27,29.50,0,333.03,349.86,16.1,13.6,0.115,461108.7,461108.7,40770,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725518,669663.00
06/23/2016 19:45,2,0.582,ACTIVE,212.83,340.25,59.970,1466725504,"201051344000417","219011344069620",27.79,29.80,0,332.13,350.17,16.4,13.9,0.106,453277.2,453277.2,40926,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725519,669664.00
06/23/2016 19:45,2,0.525,ACTIVE,211.93,339.65,59.949,1466725504,"274151322000083","219011344069620",27.21,33.00,0,334.24,346.56,14.5,12.1,0.102,719665.9,719665.9,29711,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725520,669665.00
06/23/2016 19:45,2,0.561,ACTIVE,212.61,341.15,59.970,1466725504,"274151322000076","219011344069620",27.63,32.80,0,335.44,346.86,15.7,13.2,0.097,766745.3,766745.3,29718,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725521,669666.00
06/23/2016 19:45,2,0.598,ACTIVE,213.06,341.75,59.938,1466725504,"201051344000868","219011344069620",27.57,27.00,0,333.33,351.07,16.7,14.2,0.115,448812.2,448812.2,36022,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725521,669667.00
06/23/2016 19:45,2,0.545,ACTIVE,212.16,339.04,59.959,1466725504,"274151322000095","219011344069620",27.51,33.00,0,334.24,346.56,15.2,12.7,0.097,758883.0,758883.0,29632,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725522,669668.00
06/23/2016 19:45,2,0.566,ACTIVE,213.29,343.25,59.975,1466725504,"201051344000988","219011344069620",27.43,29.30,0,333.33,352.87,15.8,13.3,0.124,445710.0,445710.0,36315,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725523,669669.00
06/23/2016 19:45,2,0.568,ACTIVE,212.61,339.04,59.965,1466725504,"201051344001025","219011344069620",27.95,28.80,0,332.73,349.56,16.1,13.6,0.106,459518.7,459518.7,40820,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725524,669670.00
06/23/2016 19:45,2,0.590,ACTIVE,213.29,342.05,59.970,1466725504,"201051344000458","219011344069620",27.59,29.50,0,333.93,352.27,16.5,14.0,0.119,456552.6,456552.6,36239,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725525,669671.00
06/23/2016 19:45,2,0.543,ACTIVE,213.96,342.65,59.991,1466725504,"201051344000853","219011344069620",29.08,29.30,0,335.74,352.27,16.1,13.6,0.110,455393.8,455393.8,35838,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725526,669672.00
06/23/2016 19:45,2,0.529,ACTIVE,213.06,341.15,59.975,1466725504,"201051344000685","219011344069620",28.07,28.30,0,333.33,351.07,15.1,12.6,0.115,460477.0,460477.0,40676,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725527,669673.00
06/23/2016 19:45,2,0.551,ACTIVE,212.83,340.25,59.970,1466725504,"201051344000917","219011344069620",27.77,29.30,0,333.03,349.56,15.6,13.1,0.110,457289.6,457289.6,40672,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725528,669674.00
06/23/2016 19:45,2,0.557,ACTIVE,213.06,340.85,59.965,1466725504,"201051344001145","219011344069620",27.81,27.50,0,333.93,350.47,15.7,13.2,0.106,462501.3,462501.3,40527,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725529,669675.00
06/23/2016 19:45,2,0.553,ACTIVE,213.06,340.85,59.970,1466725504,"201051344000651","219011344069620",27.85,28.50,0,333.63,349.86,15.6,13.2,0.110,455072.9,455072.9,40875,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725530,669676.00
06/23/2016 19:45,2,0.500,ACTIVE,211.93,341.75,59.954,1466725504,"274151322000088","219011344069620",26.68,31.80,0,333.93,345.66,13.5,11.1,0.080,694947.2,694947.2,29362,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725531,669677.00
06/23/2016 19:45,2,0.365,ACTIVE,212.83,384.43,59.970,1466725504,"274151322000068","219011344069620",36.08,35.20,0,336.04,414.49,13.3,10.9,0.075,589236.5,589236.5,30950,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725532,669678.00
06/23/2016 19:45,2,0.598,ACTIVE,212.38,339.34,59.959,1466725504,"201051344001135","219011344069620",28.03,28.50,0,332.43,348.66,17.0,14.5,0.110,451074.6,451074.6,40807,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725533,669679.00
06/23/2016 19:45,2,0.580,ACTIVE,213.06,342.05,59.970,1466725504,"201051344000594","219011344069620",27.91,30.30,0,332.13,351.07,16.4,13.9,0.110,460615.9,460615.9,36280,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725534,669680.00
06/23/2016 19:45,2,0.561,ACTIVE,212.83,339.95,59.970,1466725504,"201051344001203","219011344069620",28.07,29.00,0,333.03,351.37,16.0,13.5,0.106,458382.7,458382.7,40849,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725535,669681.00
06/23/2016 19:45,2,0.514,ACTIVE,212.16,341.15,59.965,1466725504,"274151322000054","219011344069620",27.25,32.20,0,333.93,345.96,14.2,11.7,0.088,709685.5,709685.5,29390,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725536,669682.00
06/23/2016 19:45,2,0.594,ACTIVE,213.51,341.45,59.975,1466725504,"201051344000867","219011344069620",27.77,28.00,0,334.24,351.37,16.7,14.2,0.110,447969.9,447969.9,36285,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725537,669683.00
06/23/2016 19:45,2,0.543,ACTIVE,212.83,340.55,59.944,1466725504,"201051344001093","219011344069620",28.31,28.30,0,332.73,349.86,15.6,13.1,0.093,456636.0,456636.0,40731,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725538,669684.00
06/23/2016 19:45,2,0.564,ACTIVE,213.29,342.05,59.970,1466725504,"201051344000900","219011344069620",27.73,28.00,0,333.93,351.07,15.9,13.4,0.115,463812.4,463812.4,35671,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725539,669685.00
06/23/2016 19:45,2,0.586,ACTIVE,213.74,341.75,59.981,1466725504,"201051344000648","219011344069620",27.89,27.30,0,334.54,351.97,16.6,14.1,0.110,455071.9,455071.9,35969,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725540,669686.00
06/23/2016 19:45,2,0.586,ACTIVE,213.29,341.75,59.975,1466725504,"201051344000569","219011344069620",27.89,29.50,0,333.93,351.07,16.6,14.0,0.119,464781.1,464781.1,35598,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725540,669687.00
06/23/2016 19:45,2,0.611,ACTIVE,213.29,341.45,59.970,1466725504,"201051344000983","219011344069620",27.85,29.30,0,332.13,351.37,17.3,14.8,0.115,456442.6,456442.6,36084,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725541,669688.00
06/23/2016 19:45,2,0.566,ACTIVE,213.29,341.45,59.975,1466725504,"201051344001158","219011344069620",27.81,30.00,0,333.63,351.67,16.0,13.5,0.110,450271.6,450271.6,36350,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725542,669689.00
06/23/2016 19:45,2,0.572,ACTIVE,213.74,343.25,59.922,1466725504,"201051344000576","219011344069620",27.43,27.00,0,333.93,351.67,15.9,13.4,0.110,457392.1,457392.1,35749,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725543,669690.00
06/23/2016 19:45,2,0.514,ACTIVE,212.38,339.34,59.965,1466725504,"274151322000087","219011344069620",26.96,37.80,0,333.93,346.26,14.1,11.7,0.066,682949.8,682949.8,29513,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466725544,669691.00
06/23/2016 20:00,2,0.533,ACTIVE,213.51,342.35,59.949,1466726403,"201051344000645","219011344069620",27.69,27.50,0,333.93,350.47,15.0,12.6,0.097,456998.3,456998.3,35881,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726404,669692.00
06/23/2016 20:00,2,0.455,ACTIVE,212.16,339.34,59.986,1466726403,"274151322000085","219011344069620",26.84,31.80,0,335.14,345.66,12.4,10.0,0.071,711063.6,711063.6,29402,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726405,669693.00
06/23/2016 20:00,2,0.531,ACTIVE,213.74,343.55,59.986,1466726403,"201051344000633","219011344069620",28.17,28.30,0,332.73,352.57,15.2,12.7,0.097,448170.8,448170.8,36370,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726406,669694.00
06/23/2016 20:00,2,0.539,ACTIVE,213.29,341.75,59.975,1466726403,"201051344000469","219011344069620",27.85,28.50,0,333.33,350.47,15.2,12.8,0.106,449821.2,449821.2,36303,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726407,669695.00
06/23/2016 20:00,2,0.539,ACTIVE,212.61,340.55,59.991,1466726403,"201051344000646","219011344069620",27.85,29.30,0,331.23,348.66,15.2,12.8,0.097,452476.4,452476.4,40850,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726408,669696.00
06/23/2016 20:00,2,0.496,ACTIVE,211.93,340.85,59.991,1466726403,"274151322000052","219011344069620",27.41,32.40,0,333.93,346.26,13.7,11.3,0.088,726217.9,726217.9,29632,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726409,669697.00
06/23/2016 20:00,2,0.572,ACTIVE,213.06,341.15,59.986,1466726403,"201051344000585","219011344069620",28.05,29.30,0,332.13,348.96,16.3,13.8,0.097,459996.1,459996.1,40857,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726410,669698.00
06/23/2016 20:00,2,0.514,ACTIVE,212.83,339.34,59.996,1466726403,"201051344001230","219011344069620",27.19,27.80,0,330.93,346.86,14.2,11.8,0.088,455994.1,455994.1,40660,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726410,669699.00
06/23/2016 20:00,2,0.506,ACTIVE,213.29,341.15,59.996,1466726403,"201051344000582","219011344069620",27.65,28.30,0,331.53,348.66,14.2,11.8,0.093,449240.9,449240.9,40808,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726411,669700.00
06/23/2016 20:00,2,0.543,ACTIVE,212.61,339.95,59.986,1466726403,"201051344000955","219011344069620",28.09,29.30,0,330.03,348.06,15.5,13.0,0.102,462032.5,462032.5,40750,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726412,669701.00
06/23/2016 20:00,2,0.281,ACTIVE,212.16,400.96,59.991,1466726403,"274151322000094","219011344069620",37.69,33.80,0,335.44,409.08,10.9,8.6,0.066,589304.3,589304.3,30740,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726413,669702.00
06/23/2016 20:00,2,0.574,ACTIVE,213.06,341.45,59.991,1466726403,"201051344000579","219011344069620",27.93,30.80,0,333.63,350.47,16.2,13.8,0.106,463890.5,463890.5,16374,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726414,669703.00
06/23/2016 20:00,2,0.531,ACTIVE,213.06,340.25,59.975,1466726403,"201051344000890","219011344069620",28.05,28.80,0,331.53,348.36,15.1,12.6,0.088,459230.3,459230.3,40764,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726415,669704.00
06/23/2016 20:00,2,0.523,ACTIVE,213.06,340.55,59.996,1466726403,"201051344000438","219011344069620",28.11,28.80,0,332.43,348.96,14.9,12.5,0.097,461111.9,461111.9,40771,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726416,669705.00
06/23/2016 20:00,2,0.551,ACTIVE,213.06,340.85,59.986,1466726403,"201051344000417","219011344069620",27.35,29.00,0,331.83,348.96,15.3,12.9,0.093,453280.5,453280.5,40927,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726417,669706.00
06/23/2016 20:00,2,0.469,ACTIVE,211.93,338.74,59.981,1466726403,"274151322000083","219011344069620",27.15,32.40,0,334.54,345.96,12.9,10.5,0.080,719668.7,719668.7,29712,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726418,669707.00
06/23/2016 20:00,2,0.500,ACTIVE,212.61,342.05,60.002,1466726403,"274151322000076","219011344069620",27.77,32.20,0,335.44,346.56,14.1,11.7,0.084,766748.3,766748.3,29719,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726419,669708.00
06/23/2016 20:00,2,0.545,ACTIVE,213.06,341.15,59.996,1466726403,"201051344000868","219011344069620",28.09,26.50,0,333.93,350.47,15.5,13.0,0.093,448815.6,448815.6,36023,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726419,669709.00
06/23/2016 20:00,2,0.482,ACTIVE,211.93,339.34,59.986,1466726403,"274151322000095","219011344069620",27.35,32.20,0,334.24,345.66,13.4,11.0,0.080,758886.0,758886.0,29633,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726420,669710.00
06/23/2016 20:00,2,0.518,ACTIVE,213.06,343.25,59.986,1466726403,"201051344000988","219011344069620",27.59,29.30,0,332.73,352.27,14.5,12.1,0.106,445713.1,445713.1,36316,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726421,669711.00
06/23/2016 20:00,2,0.529,ACTIVE,212.83,339.65,60.007,1466726403,"201051344001025","219011344069620",27.75,28.00,0,332.43,348.96,14.9,12.5,0.097,459521.9,459521.9,40821,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726422,669712.00
06/23/2016 20:00,2,0.549,ACTIVE,213.29,341.45,59.965,1466726403,"201051344000458","219011344069620",27.43,29.50,0,333.93,350.47,15.3,12.8,0.115,456555.9,456555.9,36240,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726423,669713.00
06/23/2016 20:00,2,0.543,ACTIVE,213.74,342.65,59.959,1466726403,"201051344000853","219011344069620",27.61,29.30,0,335.14,351.97,15.2,12.7,0.106,455397.1,455397.1,35839,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726424,669714.00
06/23/2016 20:00,2,0.498,ACTIVE,213.29,342.05,59.996,1466726403,"201051344000685","219011344069620",27.49,27.80,0,332.13,349.56,13.9,11.5,0.102,460480.0,460480.0,40677,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726425,669715.00
06/23/2016 20:00,2,0.498,ACTIVE,213.06,340.85,60.023,1466726403,"201051344000917","219011344069620",28.29,28.50,0,331.83,348.36,14.2,11.8,0.093,457292.7,457292.7,40673,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726427,669716.00
06/23/2016 20:00,2,0.516,ACTIVE,213.29,340.55,59.996,1466726403,"201051344001145","219011344069620",27.41,27.00,0,333.03,348.96,14.3,11.9,0.093,462504.5,462504.5,40528,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726428,669717.00
06/23/2016 20:00,2,0.506,ACTIVE,213.06,340.85,59.996,1466726403,"201051344000651","219011344069620",28.27,28.00,0,332.73,349.26,14.5,12.1,0.093,455076.0,455076.0,40876,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726429,669718.00
06/23/2016 20:00,2,0.455,ACTIVE,211.70,340.85,59.996,1466726403,"274151322000088","219011344069620",26.32,31.30,0,333.93,345.06,12.1,9.8,0.075,694949.8,694949.8,29363,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726430,669719.00
06/23/2016 20:00,2,0.318,ACTIVE,212.83,391.64,59.996,1466726403,"274151322000068","219011344069620",36.82,34.80,0,336.04,413.89,11.8,9.5,0.062,589239.1,589239.1,30951,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726430,669720.00
06/23/2016 20:00,2,0.553,ACTIVE,212.61,339.65,59.975,1466726403,"201051344001135","219011344069620",28.09,28.30,0,331.53,347.76,15.8,13.3,0.093,451078.1,451078.1,40808,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726431,669721.00
06/23/2016 20:00,2,0.543,ACTIVE,212.83,341.45,59.986,1466726403,"201051344000594","219011344069620",27.83,29.50,0,332.73,350.17,15.3,12.9,0.106,460619.2,460619.2,36281,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726432,669722.00
06/23/2016 20:00,2,0.508,ACTIVE,213.06,339.95,59.965,1466726403,"201051344001203","219011344069620",28.43,28.30,0,333.03,349.86,14.7,12.2,0.093,458386.0,458386.0,40850,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726433,669723.00
06/23/2016 20:00,2,0.463,ACTIVE,212.16,342.35,59.981,1466726403,"274151322000054","219011344069620",27.14,31.80,0,333.93,345.66,12.8,10.4,0.080,709688.2,709688.2,29391,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726434,669724.00
06/23/2016 20:00,2,0.551,ACTIVE,213.29,340.55,59.986,1466726403,"201051344000867","219011344069620",27.65,27.80,0,333.63,349.56,15.4,13.0,0.097,447973.2,447973.2,36286,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726435,669725.00
06/23/2016 20:00,2,0.523,ACTIVE,213.06,340.55,60.002,1466726403,"201051344001093","219011344069620",26.82,27.80,0,332.73,348.66,14.2,11.8,0.093,456639.1,456639.1,40732,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726436,669726.00
06/23/2016 20:00,2,0.523,ACTIVE,213.29,342.35,59.991,1466726403,"201051344000900","219011344069620",27.75,28.00,0,333.63,350.47,14.8,12.3,0.097,463815.6,463815.6,35672,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726437,669727.00
06/23/2016 20:00,2,0.545,ACTIVE,213.51,342.05,59.991,1466726403,"201051344000648","219011344069620",27.93,27.00,0,334.24,350.47,15.4,13.0,0.102,455075.3,455075.3,35970,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726438,669728.00
06/23/2016 20:00,2,0.553,ACTIVE,213.06,341.45,59.991,1466726403,"201051344000569","219011344069620",27.43,29.80,0,333.63,350.47,15.4,12.9,0.102,464784.4,464784.4,35599,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726439,669729.00
06/23/2016 20:00,2,0.568,ACTIVE,213.29,341.45,59.996,1466726403,"201051344000983","219011344069620",27.93,29.30,0,333.33,350.77,16.1,13.6,0.106,456446.1,456446.1,36085,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726440,669730.00
06/23/2016 20:00,2,0.531,ACTIVE,213.29,341.75,59.991,1466726403,"201051344001158","219011344069620",27.43,29.80,0,334.24,350.47,14.8,12.4,0.102,450274.8,450274.8,36351,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726441,669731.00
06/23/2016 20:00,2,0.520,ACTIVE,213.74,342.35,59.949,1466726403,"201051344000576","219011344069620",28.09,26.80,0,334.24,351.97,14.8,12.3,0.093,457395.3,457395.3,35750,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726441,669732.00
06/23/2016 20:00,2,0.455,ACTIVE,212.38,341.75,59.986,1466726403,"274151322000087","219011344069620",27.00,36.50,0,334.24,345.96,12.4,10.1,0.062,682952.5,682952.5,29514,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466726442,669733.00
06/23/2016 20:15,2,0.490,ACTIVE,212.16,339.34,60.002,1466727304,"201051344000645","219011344069620",27.61,27.30,0,324.62,350.77,13.7,11.3,0.088,457001.3,457001.3,35882,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727305,669734.00
06/23/2016 20:15,2,0.398,ACTIVE,211.03,339.04,59.975,1466727304,"274151322000085","219011344069620",26.86,31.00,0,323.41,344.76,10.8,8.5,0.062,711065.9,711065.9,29403,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727306,669735.00
06/23/2016 20:15,2,0.504,ACTIVE,212.16,340.25,60.002,1466727304,"201051344000633","219011344069620",27.35,27.80,0,324.02,351.67,14.0,11.6,0.084,448173.8,448173.8,36371,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727307,669736.00
06/23/2016 20:15,2,0.500,ACTIVE,211.93,339.34,59.986,1466727304,"201051344000469","219011344069620",27.51,28.30,0,322.81,349.86,14.0,11.6,0.097,449824.2,449824.2,36304,0,0,0,L,1122011218,0,120.42,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727308,669737.00
06/23/2016 20:15,2,0.498,ACTIVE,211.48,338.74,60.002,1466727304,"201051344000646","219011344069620",27.57,28.80,0,322.51,348.66,14.0,11.6,0.088,452479.4,452479.4,40851,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727309,669738.00
06/23/2016 20:15,2,0.436,ACTIVE,210.80,337.54,59.975,1466727304,"274151322000052","219011344069620",27.43,32.00,0,322.51,345.36,12.1,9.8,0.066,726220.5,726220.5,29633,0,0,0,L,1151911521,0,120.65,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727309,669739.00
06/23/2016 20:15,2,0.531,ACTIVE,211.93,339.34,59.991,1466727304,"201051344000585","219011344069620",27.83,28.80,0,323.41,348.96,15.0,12.6,0.088,459999.3,459999.3,40858,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727310,669740.00
06/23/2016 20:15,2,0.469,ACTIVE,211.70,338.14,59.991,1466727304,"201051344001230","219011344069620",27.19,27.00,0,321.91,346.56,12.9,10.6,0.080,455996.9,455996.9,40661,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727311,669741.00
06/23/2016 20:15,2,0.473,ACTIVE,212.16,339.04,60.002,1466727304,"201051344000582","219011344069620",27.00,27.50,0,323.41,348.06,12.9,10.6,0.080,449243.7,449243.7,40809,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727312,669742.00
06/23/2016 20:15,2,0.502,ACTIVE,211.48,338.14,60.002,1466727304,"201051344000955","219011344069620",27.83,28.50,0,321.61,347.16,14.2,11.7,0.084,462035.5,462035.5,40751,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727313,669743.00
06/23/2016 20:15,2,0.248,ACTIVE,211.03,395.55,59.986,1466727304,"274151322000094","219011344069620",37.11,33.30,0,336.64,410.28,9.3,7.1,0.053,589306.3,589306.3,30741,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727314,669744.00
06/23/2016 20:15,2,0.527,ACTIVE,211.93,338.74,59.996,1466727304,"201051344000579","219011344069620",27.95,30.50,0,324.32,350.17,15.0,12.5,0.088,463893.7,463893.7,16375,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727315,669745.00
06/23/2016 20:15,2,0.518,ACTIVE,211.70,338.14,60.002,1466727304,"201051344000890","219011344069620",24.55,28.30,0,323.11,348.06,12.9,10.5,0.075,459233.2,459233.2,40765,0,0,0,L,1122011218,0,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727316,669746.00
06/23/2016 20:15,2,0.473,ACTIVE,211.93,338.44,60.002,1466727304,"201051344000438","219011344069620",28.19,28.30,0,323.41,348.96,13.5,11.1,0.080,461114.8,461114.8,40772,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727317,669747.00
06/23/2016 20:15,2,0.488,ACTIVE,211.93,338.14,59.996,1466727304,"201051344000417","219011344069620",28.33,28.50,0,323.72,348.36,14.0,11.6,0.084,453283.6,453283.6,40928,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727317,669748.00
06/23/2016 20:15,2,0.408,ACTIVE,210.80,339.04,60.012,1466727304,"274151322000083","219011344069620",27.12,31.50,0,323.11,345.06,11.2,8.9,0.075,719671.1,719671.1,29713,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727319,669749.00
06/23/2016 20:15,2,0.441,ACTIVE,211.25,341.45,59.991,1466727304,"274151322000076","219011344069620",27.85,31.80,0,323.72,345.96,12.4,10.1,0.080,766751.1,766751.1,29720,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727319,669750.00
06/23/2016 20:15,2,0.510,ACTIVE,211.93,339.34,59.991,1466727304,"201051344000868","219011344069620",27.43,26.30,0,323.41,349.86,14.2,11.7,0.084,448818.7,448818.7,36024,0,0,0,L,1122011218,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727320,669751.00
06/23/2016 20:15,2,0.420,ACTIVE,210.80,337.24,59.991,1466727304,"274151322000095","219011344069620",27.39,31.50,0,322.21,344.76,11.7,9.4,0.066,758888.5,758888.5,29634,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727321,669752.00
06/23/2016 20:15,2,0.484,ACTIVE,211.93,340.55,60.012,1466727304,"201051344000988","219011344069620",26.92,29.30,0,323.41,351.67,13.2,10.8,0.097,445716.0,445716.0,36317,0,0,0,L,1122011218,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727322,669753.00
06/23/2016 20:15,2,0.486,ACTIVE,211.70,338.14,59.996,1466727304,"201051344001025","219011344069620",27.53,27.50,0,323.41,348.06,13.6,11.2,0.084,459524.8,459524.8,40822,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727323,669754.00
06/23/2016 20:15,2,0.502,ACTIVE,211.93,338.74,59.981,1466727304,"201051344000458","219011344069620",27.47,29.00,0,323.72,349.86,14.0,11.6,0.097,456559.0,456559.0,36241,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727324,669755.00
06/23/2016 20:15,2,0.520,ACTIVE,212.61,340.55,60.012,1466727304,"201051344000853","219011344069620",25.47,29.30,0,324.92,351.37,13.4,11.0,0.093,455400.1,455400.1,35840,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727325,669756.00
06/23/2016 20:15,2,0.447,ACTIVE,213.29,340.55,59.996,1466727304,"201051344000685","219011344069620",27.95,27.30,0,324.02,349.56,12.7,10.3,0.088,460482.7,460482.7,40678,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727326,669757.00
06/23/2016 20:15,2,0.475,ACTIVE,212.83,340.25,59.981,1466727304,"201051344000917","219011344069620",27.10,28.00,0,322.51,348.06,13.1,10.7,0.080,457295.5,457295.5,40674,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727327,669758.00
06/23/2016 20:15,2,0.488,ACTIVE,213.29,340.55,59.986,1466727304,"201051344001145","219011344069620",24.97,26.80,0,324.32,348.36,12.3,10.0,0.071,462507.2,462507.2,40529,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727328,669759.00
06/23/2016 20:15,2,0.471,ACTIVE,213.29,340.55,59.991,1466727304,"201051344000651","219011344069620",27.81,27.50,0,324.02,348.66,13.3,10.9,0.084,455078.9,455078.9,40877,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727329,669760.00
06/23/2016 20:15,2,0.400,ACTIVE,211.70,338.74,59.970,1466727304,"274151322000088","219011344069620",26.08,31.00,0,322.51,344.45,10.6,8.3,0.062,694952.1,694952.1,29364,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727330,669761.00
06/23/2016 20:15,2,0.289,ACTIVE,212.61,382.33,59.991,1466727304,"274151322000068","219011344069620",35.84,34.00,0,336.34,408.78,10.5,8.2,0.049,589241.3,589241.3,30952,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727331,669762.00
06/23/2016 20:15,2,0.520,ACTIVE,212.61,339.34,59.991,1466727304,"201051344001135","219011344069620",27.27,27.80,0,320.41,347.16,14.3,11.9,0.084,451081.2,451081.2,40809,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727331,669763.00
06/23/2016 20:15,2,0.482,ACTIVE,212.83,340.85,59.991,1466727304,"201051344000594","219011344069620",28.33,29.00,0,321.91,349.26,13.8,11.4,0.084,460622.3,460622.3,36282,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727332,669764.00
06/23/2016 20:15,2,0.488,ACTIVE,213.06,339.95,59.996,1466727304,"201051344001203","219011344069620",27.33,27.80,0,323.41,349.56,13.6,11.2,0.080,458388.9,458388.9,40851,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727333,669765.00
06/23/2016 20:15,2,0.414,ACTIVE,211.70,340.85,59.986,1466727304,"274151322000054","219011344069620",26.82,31.50,0,322.51,345.06,11.2,8.9,0.057,709690.6,709690.6,29392,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727334,669766.00
06/23/2016 20:15,2,0.498,ACTIVE,213.29,340.25,59.991,1466727304,"201051344000867","219011344069620",27.97,27.50,0,323.41,350.17,14.1,11.7,0.084,447976.3,447976.3,36287,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727335,669767.00
06/23/2016 20:15,2,0.482,ACTIVE,213.06,340.55,59.981,1466727304,"201051344001093","219011344069620",26.92,27.30,0,323.11,347.76,13.2,10.8,0.075,456642.0,456642.0,40733,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727336,669768.00
06/23/2016 20:15,2,0.475,ACTIVE,213.06,341.45,59.991,1466727304,"201051344000900","219011344069620",27.71,27.80,0,323.72,349.86,13.3,10.9,0.084,463818.5,463818.5,35673,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727337,669769.00
