ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 20:15,2,0.508,ACTIVE,213.29,340.85,59.996,1466727304,"201051344000648","219011344069620",27.47,27.00,0,324.62,350.47,14.1,11.7,0.093,455078.3,455078.3,35971,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727338,669770.00
06/23/2016 20:15,2,0.496,ACTIVE,213.06,340.85,59.991,1466727304,"201051344000569","219011344069620",27.89,29.50,0,323.72,349.86,14.1,11.6,0.088,464787.5,464787.5,35600,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727339,669771.00
06/23/2016 20:15,2,0.527,ACTIVE,213.29,340.85,60.012,1466727304,"201051344000983","219011344069620",27.43,29.00,0,323.72,349.56,14.7,12.2,0.093,456449.3,456449.3,36086,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727340,669772.00
06/23/2016 20:15,2,0.479,ACTIVE,213.06,340.85,59.991,1466727304,"201051344001158","219011344069620",27.85,29.50,0,323.72,349.86,13.5,11.1,0.084,450277.7,450277.7,36352,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727341,669773.00
06/23/2016 20:15,2,0.477,ACTIVE,213.51,342.05,59.981,1466727304,"201051344000576","219011344069620",28.01,26.50,0,324.62,350.47,13.6,11.2,0.084,457398.2,457398.2,35751,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727341,669774.00
06/23/2016 20:15,2,0.402,ACTIVE,212.16,339.65,59.996,1466727304,"274151322000087","219011344069620",26.88,35.60,0,323.11,345.06,10.9,8.6,0.057,682954.8,682954.8,29515,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466727342,669775.00
06/23/2016 20:30,2,0.457,ACTIVE,213.51,340.55,60.012,1466728203,"201051344000645","219011344069620",25.98,27.00,0,332.13,347.76,12.1,9.7,0.071,457003.9,457003.9,35883,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728205,669776.00
06/23/2016 20:30,2,0.350,ACTIVE,212.38,339.95,59.991,1466728203,"274151322000085","219011344069620",26.60,30.30,0,334.24,343.85,9.4,7.1,0.049,711067.8,711067.8,29404,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728205,669777.00
06/23/2016 20:30,2,0.477,ACTIVE,213.51,342.05,59.991,1466728203,"201051344000633","219011344069620",23.85,27.30,0,332.13,348.66,11.6,9.2,0.062,448176.4,448176.4,36372,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728206,669778.00
06/23/2016 20:30,2,0.455,ACTIVE,213.29,340.55,59.986,1466728203,"201051344000469","219011344069620",27.17,28.00,0,330.93,347.46,12.6,10.2,0.075,449826.9,449826.9,36305,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728207,669779.00
06/23/2016 20:30,2,0.457,ACTIVE,212.61,339.95,59.991,1466728203,"201051344000646","219011344069620",27.00,28.50,0,330.33,346.26,12.5,10.2,0.071,452482.1,452482.1,40852,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728208,669780.00
06/23/2016 20:30,2,0.387,ACTIVE,212.16,339.95,59.991,1466728203,"274151322000052","219011344069620",26.92,31.30,0,333.63,344.76,10.5,8.2,0.062,726222.8,726222.8,29634,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728209,669781.00
06/23/2016 20:30,2,0.512,ACTIVE,213.06,340.25,59.996,1466728203,"201051344000585","219011344069620",23.82,28.30,0,331.53,346.86,12.4,10.0,0.071,460002.2,460002.2,40859,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728210,669782.00
06/23/2016 20:30,2,0.420,ACTIVE,212.83,339.34,59.986,1466728203,"201051344001230","219011344069620",26.96,26.50,0,329.43,344.76,11.5,9.2,0.066,455999.4,455999.4,40662,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728211,669783.00
06/23/2016 20:30,2,0.447,ACTIVE,213.29,339.95,59.996,1466728203,"201051344000582","219011344069620",23.40,27.00,0,332.13,345.96,10.6,8.3,0.062,449246.1,449246.1,40810,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728212,669784.00
06/23/2016 20:30,2,0.453,ACTIVE,212.61,339.65,60.034,1466728203,"201051344000955","219011344069620",27.75,28.00,0,330.03,345.66,12.8,10.4,0.071,462038.3,462038.3,40752,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728213,669785.00
06/23/2016 20:30,2,0.221,ACTIVE,212.16,384.13,59.981,1466728203,"274151322000094","219011344069620",35.94,32.60,0,336.34,405.17,8.0,5.8,0.044,589307.9,589307.9,30742,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728214,669786.00
06/23/2016 20:30,2,0.475,ACTIVE,212.83,340.25,59.970,1466728203,"201051344000579","219011344069620",28.13,29.80,0,331.53,347.46,13.5,11.1,0.075,463896.7,463896.7,16376,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728215,669787.00
06/23/2016 20:30,2,0.467,ACTIVE,212.83,338.44,59.991,1466728203,"201051344000890","219011344069620",22.58,27.50,0,330.33,345.36,10.7,8.4,0.057,459235.6,459235.6,40766,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728216,669788.00
06/23/2016 20:30,2,0.438,ACTIVE,213.06,340.55,59.986,1466728203,"201051344000438","219011344069620",27.27,27.50,0,331.53,346.26,12.1,9.8,0.071,461117.4,461117.4,40773,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728217,669789.00
06/23/2016 20:30,2,0.486,ACTIVE,213.06,339.65,59.996,1466728203,"201051344000417","219011344069620",23.97,27.80,0,330.93,345.96,11.8,9.5,0.066,453286.2,453286.2,40929,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728218,669790.00
06/23/2016 20:30,2,0.355,ACTIVE,212.16,338.74,59.996,1466728203,"274151322000083","219011344069620",26.92,30.80,0,332.73,344.15,9.7,7.5,0.049,719673.1,719673.1,29714,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728219,669791.00
06/23/2016 20:30,2,0.381,ACTIVE,212.61,339.34,60.018,1466728203,"274151322000076","219011344069620",27.87,31.30,0,334.24,345.06,10.8,8.5,0.066,766753.4,766753.4,29721,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728219,669792.00
06/23/2016 20:30,2,0.463,ACTIVE,213.06,340.55,59.991,1466728203,"201051344000868","219011344069620",26.86,26.30,0,332.13,347.46,12.7,10.3,0.071,448821.4,448821.4,36025,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728220,669793.00
06/23/2016 20:30,2,0.449,ACTIVE,213.06,341.45,59.996,1466728203,"201051344000988","219011344069620",24.31,29.00,0,331.23,348.66,11.1,8.8,0.080,445718.5,445718.5,36318,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728222,669794.00
06/23/2016 20:30,2,0.463,ACTIVE,212.83,338.44,59.996,1466728203,"201051344001025","219011344069620",23.48,27.00,0,331.23,346.26,11.0,8.7,0.071,459527.4,459527.4,40823,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728223,669795.00
06/23/2016 20:30,2,0.475,ACTIVE,213.06,339.65,59.996,1466728203,"201051344000458","219011344069620",24.35,28.30,0,332.43,346.86,11.7,9.4,0.075,456561.7,456561.7,36242,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728224,669796.00
06/23/2016 20:30,2,0.451,ACTIVE,213.74,342.05,60.007,1466728203,"201051344000853","219011344069620",26.80,28.80,0,333.33,349.86,12.3,9.9,0.075,455402.8,455402.8,35841,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728225,669797.00
06/23/2016 20:30,2,0.436,ACTIVE,213.29,340.55,60.007,1466728203,"201051344000685","219011344069620",22.98,26.80,0,333.33,348.66,10.1,7.8,0.066,460484.9,460484.9,40679,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728226,669798.00
06/23/2016 20:30,2,0.422,ACTIVE,213.06,339.65,59.996,1466728203,"201051344000917","219011344069620",27.10,27.50,0,332.13,347.76,11.6,9.3,0.066,457298.0,457298.0,40675,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728227,669799.00
06/23/2016 20:30,2,0.414,ACTIVE,213.29,340.25,60.002,1466728203,"201051344001145","219011344069620",27.65,26.00,0,333.63,347.76,11.6,9.3,0.071,462509.4,462509.4,40530,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728228,669800.00
06/23/2016 20:30,2,0.430,ACTIVE,213.29,340.55,60.002,1466728203,"201051344000651","219011344069620",27.23,27.00,0,333.03,347.76,11.8,9.5,0.071,455081.4,455081.4,40878,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728229,669801.00
06/23/2016 20:30,2,0.346,ACTIVE,211.70,339.34,59.996,1466728203,"274151322000088","219011344069620",26.12,30.30,0,334.54,343.85,9.2,6.9,0.053,694953.9,694953.9,29365,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728230,669802.00
06/23/2016 20:30,2,0.244,ACTIVE,212.83,391.94,59.996,1466728203,"274151322000068","219011344069620",36.78,33.50,0,337.24,409.38,9.0,6.8,0.044,589243.1,589243.1,30953,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728231,669803.00
06/23/2016 20:30,2,0.465,ACTIVE,212.83,338.74,60.018,1466728203,"201051344001135","219011344069620",27.59,27.30,0,332.13,346.86,13.0,10.6,0.075,451084.0,451084.0,40810,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728232,669804.00
06/23/2016 20:30,2,0.436,ACTIVE,212.83,339.95,60.002,1466728203,"201051344000594","219011344069620",28.21,28.50,0,333.33,347.76,12.5,10.1,0.071,460625.0,460625.0,36283,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728233,669805.00
06/23/2016 20:30,2,0.443,ACTIVE,213.29,339.95,59.996,1466728203,"201051344001203","219011344069620",26.80,27.00,0,333.33,348.36,12.1,9.7,0.075,458391.5,458391.5,40852,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728234,669806.00
06/23/2016 20:30,2,0.357,ACTIVE,211.93,338.74,60.002,1466728203,"274151322000054","219011344069620",26.88,30.80,0,334.54,344.15,9.7,7.4,0.053,709692.6,709692.6,29393,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728235,669807.00
06/23/2016 20:30,2,0.455,ACTIVE,213.29,339.95,59.996,1466728203,"201051344000867","219011344069620",27.47,27.50,0,333.03,348.06,12.7,10.3,0.075,447979.1,447979.1,36288,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728235,669808.00
06/23/2016 20:30,2,0.420,ACTIVE,213.06,339.65,59.996,1466728203,"201051344001093","219011344069620",27.65,27.00,0,333.03,346.86,11.8,9.5,0.062,456644.5,456644.5,40734,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728236,669809.00
06/23/2016 20:30,2,0.430,ACTIVE,213.06,340.85,60.002,1466728203,"201051344000900","219011344069620",27.02,27.50,0,334.24,348.36,11.8,9.4,0.080,463821.0,463821.0,35674,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728237,669810.00
06/23/2016 20:30,2,0.480,ACTIVE,213.29,340.85,59.996,1466728203,"201051344000648","219011344069620",23.74,26.50,0,334.54,348.66,11.6,9.3,0.075,455081.1,455081.1,35972,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728238,669811.00
06/23/2016 20:30,2,0.445,ACTIVE,213.06,339.95,59.991,1466728203,"201051344000569","219011344069620",27.69,29.30,0,334.54,348.66,12.5,10.1,0.075,464790.2,464790.2,35601,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728239,669812.00
06/23/2016 20:30,2,0.467,ACTIVE,213.29,340.25,59.996,1466728203,"201051344000983","219011344069620",27.59,28.50,0,333.33,348.36,13.1,10.7,0.080,456452.2,456452.2,36087,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728240,669813.00
06/23/2016 20:30,2,0.438,ACTIVE,213.06,340.25,60.002,1466728203,"201051344001158","219011344069620",27.39,29.00,0,333.33,348.66,12.2,9.8,0.075,450280.3,450280.3,36353,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728241,669814.00
06/23/2016 20:30,2,0.461,ACTIVE,213.51,341.45,59.996,1466728203,"201051344000576","219011344069620",23.20,26.50,0,334.54,348.66,10.8,8.5,0.062,457400.7,457400.7,35752,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728242,669815.00
06/23/2016 20:30,2,0.350,ACTIVE,212.38,339.34,60.007,1466728203,"274151322000087","219011344069620",26.70,34.80,0,334.54,344.15,9.5,7.2,0.044,682956.8,682956.8,29516,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728243,669816.00
06/23/2016 20:30,2,0.363,ACTIVE,211.93,340.25,60.002,1466728203,"274151322000095","219011344069620",27.21,30.80,0,333.63,343.85,10.0,7.7,0.057,758890.7,758890.7,29635,0,0,0,L,1151911521,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466728244,669817.00
06/23/2016 20:45,2,0.414,ACTIVE,213.96,341.15,59.938,1466729103,"201051344000645","219011344069620",22.72,27.30,0,334.24,347.46,9.6,7.3,0.053,457006.1,457006.1,35884,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729104,669818.00
06/23/2016 20:45,2,0.299,ACTIVE,212.61,339.95,59.981,1466729103,"274151322000085","219011344069620",26.16,29.50,0,334.84,343.25,7.9,5.7,0.044,711069.4,711069.4,29405,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729105,669819.00
06/23/2016 20:45,2,0.389,ACTIVE,213.96,342.95,59.986,1466729103,"201051344000633","219011344069620",27.35,27.50,0,333.33,349.56,10.8,8.5,0.057,448178.5,448178.5,36373,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729106,669820.00
06/23/2016 20:45,2,0.402,ACTIVE,213.51,340.55,59.986,1466729103,"201051344000469","219011344069620",26.40,28.00,0,332.43,347.46,10.8,8.5,0.062,449829.3,449829.3,36306,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729107,669821.00
06/23/2016 20:45,2,0.391,ACTIVE,212.83,339.34,59.975,1466729103,"201051344000646","219011344069620",27.79,27.50,0,332.43,346.56,11.1,8.7,0.057,452484.5,452484.5,40853,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729108,669822.00
06/23/2016 20:45,2,0.326,ACTIVE,212.38,339.65,59.970,1466729103,"274151322000052","219011344069620",26.96,30.50,0,334.54,344.15,9.0,6.7,0.040,726224.7,726224.7,29635,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729109,669823.00
06/23/2016 20:45,2,0.424,ACTIVE,213.51,340.55,59.981,1466729103,"201051344000585","219011344069620",27.71,27.50,0,332.73,346.26,11.9,9.6,0.057,460004.6,460004.6,40860,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729110,669824.00
06/23/2016 20:45,2,0.361,ACTIVE,213.06,338.74,59.991,1466729103,"201051344001230","219011344069620",27.55,26.00,0,332.43,345.66,10.1,7.8,0.053,456001.5,456001.5,40663,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729111,669825.00
06/23/2016 20:45,2,0.371,ACTIVE,213.51,340.25,59.986,1466729103,"201051344000582","219011344069620",27.00,26.50,0,333.33,345.96,10.2,7.9,0.057,449248.1,449248.1,40811,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729111,669826.00
06/23/2016 20:45,2,0.406,ACTIVE,212.83,339.04,59.949,1466729103,"201051344000955","219011344069620",26.84,27.50,0,331.83,345.96,11.1,8.8,0.062,462040.7,462040.7,40753,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729112,669827.00
06/23/2016 20:45,2,0.180,ACTIVE,212.61,388.64,59.970,1466729103,"274151322000094","219011344069620",36.60,32.40,0,336.04,400.66,6.6,4.5,0.027,589309.2,589309.2,30743,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729113,669828.00
06/23/2016 20:45,2,0.422,ACTIVE,213.29,340.55,59.996,1466729103,"201051344000579","219011344069620",27.47,29.00,0,333.63,346.86,11.8,9.4,0.062,463899.2,463899.2,16377,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729114,669829.00
06/23/2016 20:45,2,0.387,ACTIVE,213.06,339.34,59.975,1466729103,"201051344000890","219011344069620",27.75,27.00,0,331.23,346.26,10.9,8.6,0.057,459237.9,459237.9,40767,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729115,669830.00
06/23/2016 20:45,2,0.385,ACTIVE,213.29,339.95,59.981,1466729103,"201051344000438","219011344069620",26.96,27.00,0,333.03,347.16,10.5,8.2,0.057,461119.7,461119.7,40774,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729116,669831.00
06/23/2016 20:45,2,0.398,ACTIVE,213.29,339.95,59.975,1466729103,"201051344000417","219011344069620",27.43,27.30,0,332.43,347.16,11.1,8.8,0.057,453288.4,453288.4,40930,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729117,669832.00
06/23/2016 20:45,2,0.303,ACTIVE,212.38,338.74,59.975,1466729103,"274151322000083","219011344069620",26.56,30.00,0,334.84,343.55,8.2,6.0,0.040,719674.8,719674.8,29715,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729118,669833.00
06/23/2016 20:45,2,0.328,ACTIVE,212.83,339.95,59.981,1466729103,"274151322000076","219011344069620",27.17,30.50,0,335.74,344.45,9.1,6.8,0.057,766755.3,766755.3,29722,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729119,669834.00
06/23/2016 20:45,2,0.402,ACTIVE,213.51,340.55,59.991,1466729103,"201051344000868","219011344069620",26.86,26.50,0,333.33,347.76,11.0,8.7,0.053,448823.8,448823.8,36026,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729119,669835.00
06/23/2016 20:45,2,0.307,ACTIVE,212.38,339.34,59.975,1466729103,"274151322000095","219011344069620",27.17,30.00,0,334.84,343.55,8.4,6.2,0.044,758892.4,758892.4,29636,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729120,669836.00
06/23/2016 20:45,2,0.371,ACTIVE,213.51,341.75,59.986,1466729103,"201051344000988","219011344069620",26.52,29.00,0,333.33,348.66,10.0,7.7,0.066,445720.4,445720.4,36319,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729121,669837.00
06/23/2016 20:45,2,0.377,ACTIVE,213.06,339.04,59.981,1466729103,"201051344001025","219011344069620",27.73,26.50,0,332.43,346.26,10.7,8.4,0.057,459529.4,459529.4,40824,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729122,669838.00
06/23/2016 20:45,2,0.400,ACTIVE,213.29,340.55,59.986,1466729103,"201051344000458","219011344069620",26.62,28.30,0,333.33,346.86,10.8,8.5,0.062,456563.8,456563.8,36243,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729123,669839.00
06/23/2016 20:45,2,0.385,ACTIVE,213.96,341.75,59.981,1466729103,"201051344000853","219011344069620",26.90,28.80,0,335.44,348.66,10.6,8.3,0.062,455405.0,455405.0,35842,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729124,669840.00
06/23/2016 20:45,2,0.352,ACTIVE,213.51,340.55,59.975,1466729103,"201051344000685","219011344069620",26.84,26.30,0,333.33,346.86,9.6,7.4,0.057,460486.9,460486.9,40680,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729125,669841.00
06/23/2016 20:45,2,0.352,ACTIVE,213.29,339.95,59.981,1466729103,"201051344000917","219011344069620",28.15,27.00,0,332.43,346.86,10.1,7.8,0.053,457300.1,457300.1,40676,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729126,669842.00
06/23/2016 20:45,2,0.367,ACTIVE,213.51,340.25,59.986,1466729103,"201051344001145","219011344069620",27.00,25.80,0,333.63,346.86,10.1,7.8,0.053,462511.6,462511.6,40531,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729127,669843.00
06/23/2016 20:45,2,0.373,ACTIVE,213.29,340.25,59.986,1466729103,"201051344000651","219011344069620",27.19,26.50,0,333.33,346.56,10.3,8.0,0.057,455083.6,455083.6,40879,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729128,669844.00
06/23/2016 20:45,2,0.283,ACTIVE,211.93,337.84,59.991,1466729103,"274151322000088","219011344069620",26.28,29.80,0,334.24,342.95,7.6,5.4,0.035,694955.5,694955.5,29366,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729129,669845.00
06/23/2016 20:45,2,0.209,ACTIVE,212.83,382.93,59.965,1466729103,"274151322000068","219011344069620",35.90,32.80,0,336.64,400.66,7.6,5.4,0.035,589244.7,589244.7,30954,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729130,669846.00
06/23/2016 20:45,2,0.398,ACTIVE,212.83,338.44,60.002,1466729103,"201051344001135","219011344069620",28.13,26.80,0,332.13,345.96,11.4,9.1,0.057,451086.5,451086.5,40811,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729131,669847.00
06/23/2016 20:45,2,0.381,ACTIVE,213.29,340.55,59.975,1466729103,"201051344000594","219011344069620",27.75,28.50,0,331.83,347.16,10.8,8.5,0.057,460627.3,460627.3,36284,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729132,669848.00
06/23/2016 20:45,2,0.375,ACTIVE,213.29,339.04,59.986,1466729103,"201051344001203","219011344069620",27.67,26.80,0,332.43,347.16,10.5,8.2,0.053,458393.7,458393.7,40853,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729133,669849.00
06/23/2016 20:45,2,0.301,ACTIVE,212.61,339.95,59.970,1466729103,"274151322000054","219011344069620",26.66,30.30,0,334.24,343.25,8.2,5.9,0.049,709694.3,709694.3,29394,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729134,669850.00
06/23/2016 20:45,2,0.389,ACTIVE,213.74,339.95,59.975,1466729103,"201051344000867","219011344069620",27.71,27.80,0,333.03,347.16,10.9,8.6,0.053,447981.4,447981.4,36289,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729135,669851.00
06/23/2016 20:45,2,0.367,ACTIVE,213.29,339.95,59.938,1466729103,"201051344001093","219011344069620",27.87,26.50,0,332.73,346.26,10.4,8.1,0.049,456646.7,456646.7,40735,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729136,669852.00
06/23/2016 20:45,2,0.354,ACTIVE,213.29,340.85,59.981,1466729103,"201051344000900","219011344069620",27.69,27.50,0,333.33,347.46,10.0,7.7,0.062,463823.2,463823.2,35675,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729137,669853.00
06/23/2016 20:45,2,0.398,ACTIVE,213.74,340.85,59.970,1466729103,"201051344000648","219011344069620",26.82,26.50,0,333.93,347.76,10.8,8.5,0.062,455083.2,455083.2,35973,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729138,669854.00
06/23/2016 20:45,2,0.400,ACTIVE,213.29,340.55,59.981,1466729103,"201051344000569","219011344069620",26.64,29.30,0,333.63,346.86,10.8,8.5,0.066,464792.6,464792.6,35602,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729139,669855.00
06/23/2016 20:45,2,0.412,ACTIVE,213.51,340.25,59.944,1466729103,"201051344000983","219011344069620",27.27,28.30,0,332.73,347.46,11.4,9.1,0.066,456454.7,456454.7,36088,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729140,669856.00
06/23/2016 20:45,2,0.379,ACTIVE,213.51,340.55,59.949,1466729103,"201051344001158","219011344069620",27.10,28.80,0,333.33,346.86,10.4,8.1,0.062,450282.6,450282.6,36354,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729141,669857.00
06/23/2016 20:45,2,0.371,ACTIVE,213.74,341.45,59.975,1466729103,"201051344000576","219011344069620",27.33,26.80,0,333.33,347.76,10.3,8.0,0.053,457402.8,457402.8,35753,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729141,669858.00
06/23/2016 20:45,2,0.301,ACTIVE,212.61,339.04,59.965,1466729103,"274151322000087","219011344069620",26.18,33.80,0,334.84,343.55,8.0,5.8,0.040,682958.4,682958.4,29517,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466729142,669859.00
06/23/2016 21:00,2,0.311,ACTIVE,213.96,340.55,59.975,1466730003,"201051344000645","219011344069620",26.98,27.50,0,334.54,347.16,8.5,6.3,0.044,457007.9,457007.9,35885,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730004,669860.00
06/23/2016 21:00,2,0.232,ACTIVE,212.61,338.44,59.970,1466730003,"274151322000085","219011344069620",26.58,29.00,0,335.74,342.95,6.2,4.1,0.022,711070.7,711070.7,29406,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730005,669861.00
06/23/2016 21:00,2,0.320,ACTIVE,213.74,341.75,60.012,1466730003,"201051344000633","219011344069620",27.21,27.80,0,333.93,348.96,8.8,6.6,0.044,448180.4,448180.4,36374,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730006,669862.00
06/23/2016 21:00,2,0.322,ACTIVE,213.51,339.65,59.975,1466730003,"201051344000469","219011344069620",27.19,27.80,0,333.33,346.56,8.9,6.7,0.044,449831.2,449831.2,36307,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730007,669863.00
06/23/2016 21:00,2,0.324,ACTIVE,213.06,338.74,59.975,1466730003,"201051344000646","219011344069620",27.55,27.00,0,332.73,345.36,9.1,6.8,0.040,452486.4,452486.4,40854,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730008,669864.00
06/23/2016 21:00,2,0.266,ACTIVE,212.16,338.74,59.975,1466730003,"274151322000052","219011344069620",26.42,30.00,0,334.54,343.55,7.2,5.0,0.040,726226.1,726226.1,29636,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730009,669865.00
06/23/2016 21:00,2,0.354,ACTIVE,213.51,339.65,59.970,1466730003,"201051344000585","219011344069620",27.75,26.80,0,333.63,346.26,9.9,7.7,0.044,460006.7,460006.7,40861,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730010,669866.00
06/23/2016 21:00,2,0.297,ACTIVE,213.29,338.44,59.996,1466730003,"201051344001230","219011344069620",27.47,25.50,0,332.13,344.76,8.3,6.1,0.040,456003.2,456003.2,40664,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730011,669867.00
06/23/2016 21:00,2,0.305,ACTIVE,213.74,339.65,59.970,1466730003,"201051344000582","219011344069620",26.70,26.30,0,333.33,345.96,8.3,6.1,0.040,449249.8,449249.8,40812,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730012,669868.00
06/23/2016 21:00,2,0.332,ACTIVE,213.06,338.44,59.970,1466730003,"201051344000955","219011344069620",27.27,26.80,0,332.43,345.36,9.2,7.0,0.044,462042.6,462042.6,40754,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730012,669869.00
06/23/2016 21:00,2,0.146,ACTIVE,212.61,347.46,59.970,1466730003,"274151322000094","219011344069620",32.20,31.50,0,336.94,392.25,4.8,2.7,0.022,589310.1,589310.1,30744,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730013,669870.00
06/23/2016 21:00,2,0.350,ACTIVE,213.29,339.65,59.970,1466730003,"201051344000579","219011344069620",27.71,28.00,0,334.24,347.16,9.8,7.6,0.040,463901.4,463901.4,16378,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730014,669871.00
06/23/2016 21:00,2,0.322,ACTIVE,213.29,338.74,59.975,1466730003,"201051344000890","219011344069620",27.69,26.50,0,333.03,346.26,9.1,6.8,0.040,459239.8,459239.8,40768,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730015,669872.00
06/23/2016 21:00,2,0.305,ACTIVE,213.51,339.65,59.965,1466730003,"201051344000438","219011344069620",28.01,26.50,0,333.33,346.56,8.7,6.5,0.035,461121.5,461121.5,40775,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730016,669873.00
06/23/2016 21:00,2,0.334,ACTIVE,213.51,339.04,59.981,1466730003,"201051344000417","219011344069620",27.71,26.50,0,332.13,345.96,9.4,7.1,0.044,453290.4,453290.4,40931,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730017,669874.00
06/23/2016 21:00,2,0.240,ACTIVE,212.38,339.34,59.975,1466730003,"274151322000083","219011344069620",26.22,29.50,0,335.14,343.25,6.4,4.3,0.031,719676.1,719676.1,29716,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730018,669875.00
06/23/2016 21:00,2,0.262,ACTIVE,212.83,339.04,59.970,1466730003,"274151322000076","219011344069620",26.76,29.80,0,336.34,343.55,7.1,4.9,0.035,766756.8,766756.8,29723,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730019,669876.00
06/23/2016 21:00,2,0.326,ACTIVE,213.51,339.65,59.965,1466730003,"201051344000868","219011344069620",27.15,26.30,0,334.24,346.86,9.1,6.8,0.040,448825.7,448825.7,36027,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730020,669877.00
06/23/2016 21:00,2,0.248,ACTIVE,212.61,337.84,59.975,1466730003,"274151322000095","219011344069620",26.12,29.50,0,335.14,342.65,6.5,4.4,0.031,758893.7,758893.7,29637,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730021,669878.00
06/23/2016 21:00,2,0.297,ACTIVE,213.29,340.85,60.007,1466730003,"201051344000988","219011344069620",26.54,28.80,0,334.24,348.36,8.0,5.8,0.040,445722.1,445722.1,36320,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730021,669879.00
06/23/2016 21:00,2,0.307,ACTIVE,213.29,338.14,59.954,1466730003,"201051344001025","219011344069620",27.75,26.00,0,332.73,345.06,8.7,6.5,0.040,459531.3,459531.3,40825,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730022,669880.00
06/23/2016 21:00,2,0.322,ACTIVE,213.51,339.34,59.981,1466730003,"201051344000458","219011344069620",26.96,28.00,0,333.93,346.86,8.8,6.6,0.040,456565.7,456565.7,36244,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730023,669881.00
06/23/2016 21:00,2,0.309,ACTIVE,213.96,341.15,59.949,1466730003,"201051344000853","219011344069620",27.57,28.50,0,335.74,348.36,8.6,6.4,0.044,455406.9,455406.9,35843,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730024,669882.00
06/23/2016 21:00,2,0.285,ACTIVE,213.74,339.95,59.981,1466730003,"201051344000685","219011344069620",26.60,25.80,0,333.93,346.86,7.7,5.5,0.040,460488.5,460488.5,40681,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730025,669883.00
06/23/2016 21:00,2,0.299,ACTIVE,213.51,339.04,59.970,1466730003,"201051344000917","219011344069620",27.49,26.80,0,332.13,346.56,8.4,6.2,0.040,457301.9,457301.9,40677,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730026,669884.00
06/23/2016 21:00,2,0.301,ACTIVE,213.51,339.04,59.970,1466730003,"201051344001145","219011344069620",26.94,25.30,0,333.93,346.56,8.2,6.0,0.040,462513.3,462513.3,40532,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730027,669885.00
06/23/2016 21:00,2,0.309,ACTIVE,213.74,339.04,60.007,1466730003,"201051344000651","219011344069620",27.00,25.80,0,333.63,346.26,8.5,6.2,0.040,455085.4,455085.4,40880,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730028,669886.00
06/23/2016 21:00,2,0.225,ACTIVE,211.93,338.44,59.944,1466730003,"274151322000088","219011344069620",25.64,29.00,0,334.54,342.65,5.8,3.7,0.027,694956.6,694956.6,29367,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730029,669887.00
06/23/2016 21:00,2,0.168,ACTIVE,213.06,361.29,59.965,1466730003,"274151322000068","219011344069620",33.66,32.20,0,337.24,396.45,5.8,3.7,0.027,589245.8,589245.8,30955,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730030,669888.00
06/23/2016 21:00,2,0.334,ACTIVE,213.06,337.54,59.965,1466730003,"201051344001135","219011344069620",27.77,26.30,0,333.03,345.06,9.4,7.2,0.040,451088.5,451088.5,40812,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730031,669889.00
06/23/2016 21:00,2,0.314,ACTIVE,213.29,339.34,59.975,1466730003,"201051344000594","219011344069620",27.47,28.50,0,333.03,347.16,8.7,6.5,0.044,460629.2,460629.2,36285,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730032,669890.00
06/23/2016 21:00,2,0.312,ACTIVE,213.51,338.74,59.965,1466730003,"201051344001203","219011344069620",27.08,26.00,0,334.24,346.86,8.6,6.4,0.040,458395.6,458395.6,40854,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730033,669891.00
06/23/2016 21:00,2,0.236,ACTIVE,212.38,339.34,59.970,1466730003,"274151322000054","219011344069620",26.40,29.50,0,334.54,342.95,6.4,4.2,0.022,709695.6,709695.6,29395,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730034,669892.00
06/23/2016 21:00,2,0.330,ACTIVE,213.74,338.74,59.991,1466730003,"201051344000867","219011344069620",26.84,27.80,0,334.24,346.26,9.0,6.7,0.040,447983.3,447983.3,36290,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730035,669893.00
06/23/2016 21:00,2,0.305,ACTIVE,213.51,339.34,59.959,1466730003,"201051344001093","219011344069620",27.77,26.00,0,332.43,345.96,8.6,6.4,0.040,456648.5,456648.5,40736,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730036,669894.00
06/23/2016 21:00,2,0.301,ACTIVE,213.51,340.55,59.981,1466730003,"201051344000900","219011344069620",25.92,27.30,0,334.24,346.56,8.0,5.7,0.031,463824.9,463824.9,35676,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730036,669895.00
06/23/2016 21:00,2,0.322,ACTIVE,213.51,339.34,59.933,1466730003,"201051344000648","219011344069620",27.02,26.80,0,334.84,347.76,8.9,6.6,0.040,455085.1,455085.1,35974,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730037,669896.00
06/23/2016 21:00,2,0.324,ACTIVE,213.51,339.95,59.981,1466730003,"201051344000569","219011344069620",26.98,29.00,0,334.24,346.56,8.9,6.6,0.044,464794.5,464794.5,35603,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730038,669897.00
06/23/2016 21:00,2,0.332,ACTIVE,213.29,339.34,59.944,1466730003,"201051344000983","219011344069620",28.01,28.30,0,333.63,346.86,9.5,7.2,0.044,456456.7,456456.7,36089,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730039,669898.00
06/23/2016 21:00,2,0.312,ACTIVE,213.29,339.04,59.965,1466730003,"201051344001158","219011344069620",26.94,28.80,0,333.63,347.16,8.6,6.3,0.044,450284.4,450284.4,36355,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730040,669899.00
06/23/2016 21:00,2,0.305,ACTIVE,213.96,340.85,59.975,1466730003,"201051344000576","219011344069620",26.80,27.00,0,334.24,347.16,8.3,6.1,0.040,457404.5,457404.5,35754,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730041,669900.00
06/23/2016 21:00,2,0.238,ACTIVE,212.61,339.65,59.970,1466730003,"274151322000087","219011344069620",26.12,33.00,0,334.84,343.25,6.3,4.2,0.022,682959.7,682959.7,29518,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730042,669901.00
06/23/2016 21:15,2,0.232,ACTIVE,213.51,339.04,59.991,1466730903,"201051344000645","219011344069620",26.42,27.00,0,333.93,345.96,6.3,4.1,0.018,457009.2,457009.2,35886,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730904,669902.00
06/23/2016 21:15,2,0.168,ACTIVE,212.38,337.84,59.970,1466730903,"274151322000085","219011344069620",25.74,28.50,0,334.84,342.35,4.4,2.3,0.018,711071.5,711071.5,29407,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730905,669903.00
06/23/2016 21:15,2,0.240,ACTIVE,213.74,340.55,59.991,1466730903,"201051344000633","219011344069620",27.57,27.50,0,333.33,347.46,6.8,4.6,0.018,448181.8,448181.8,36375,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730906,669904.00
06/23/2016 21:15,2,0.254,ACTIVE,213.06,338.14,59.986,1466730903,"201051344000469","219011344069620",26.78,27.00,0,332.13,345.96,6.9,4.8,0.027,449832.5,449832.5,36308,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730907,669905.00
06/23/2016 21:15,2,0.254,ACTIVE,212.83,338.14,59.981,1466730903,"201051344000646","219011344069620",27.12,26.30,0,331.23,344.45,7.0,4.8,0.027,452487.9,452487.9,40855,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730908,669906.00
06/23/2016 21:15,2,0.197,ACTIVE,212.16,338.44,59.970,1466730903,"274151322000052","219011344069620",25.98,29.30,0,333.93,342.95,5.2,3.1,0.027,726227.1,726227.1,29637,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730909,669907.00
06/23/2016 21:15,2,0.283,ACTIVE,213.29,338.74,59.986,1466730903,"201051344000585","219011344069620",27.08,26.00,0,333.03,344.76,7.8,5.6,0.022,460008.4,460008.4,40862,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730910,669908.00
06/23/2016 21:15,2,0.240,ACTIVE,212.83,337.24,59.991,1466730903,"201051344001230","219011344069620",27.04,25.00,0,331.53,343.25,6.6,4.4,0.018,456004.5,456004.5,40665,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730911,669909.00
06/23/2016 21:15,2,0.236,ACTIVE,213.51,338.74,59.981,1466730903,"201051344000582","219011344069620",26.50,25.80,0,333.33,344.45,6.4,4.2,0.022,449251.1,449251.1,40813,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730912,669910.00
06/23/2016 21:15,2,0.252,ACTIVE,212.61,337.54,59.975,1466730903,"201051344000955","219011344069620",28.07,26.30,0,332.43,344.76,7.2,5.0,0.022,462044.1,462044.1,40755,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730913,669911.00
06/23/2016 21:15,2,0.102,ACTIVE,212.38,337.84,59.975,1466730903,"274151322000094","219011344069620",30.14,30.50,0,334.84,351.37,3.1,1.1,0.004,589310.5,589310.5,30745,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730914,669912.00
06/23/2016 21:15,2,0.281,ACTIVE,213.29,338.74,59.975,1466730903,"201051344000579","219011344069620",27.02,27.00,0,333.93,344.76,7.8,5.6,0.022,463903.0,463903.0,16379,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730915,669913.00
