ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 21:15,2,0.258,ACTIVE,212.83,337.24,59.986,1466730903,"201051344000890","219011344069620",27.10,26.00,0,332.13,345.06,7.1,4.9,0.022,459241.2,459241.2,40769,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730916,669914.00
06/23/2016 21:15,2,0.242,ACTIVE,213.06,338.14,59.986,1466730903,"201051344000438","219011344069620",27.77,25.80,0,333.33,344.76,6.9,4.7,0.018,461122.9,461122.9,40776,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730917,669915.00
06/23/2016 21:15,2,0.264,ACTIVE,213.06,337.84,59.981,1466730903,"201051344000417","219011344069620",27.69,26.00,0,332.73,345.06,7.4,5.2,0.022,453291.9,453291.9,40932,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730918,669916.00
06/23/2016 21:15,2,0.170,ACTIVE,211.93,338.44,60.018,1466730903,"274151322000083","219011344069620",26.10,29.00,0,333.93,342.95,4.5,2.4,0.018,719676.9,719676.9,29717,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730918,669917.00
06/23/2016 21:15,2,0.186,ACTIVE,212.38,338.74,59.986,1466730903,"274151322000076","219011344069620",26.18,29.00,0,335.44,342.65,4.9,2.8,0.022,766757.7,766757.7,29724,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730919,669918.00
06/23/2016 21:15,2,0.254,ACTIVE,213.29,339.04,59.975,1466730903,"201051344000868","219011344069620",26.88,25.50,0,333.03,344.76,6.9,4.8,0.022,448827.2,448827.2,36028,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730920,669919.00
06/23/2016 21:15,2,0.172,ACTIVE,212.16,337.84,60.012,1466730903,"274151322000095","219011344069620",26.22,29.00,0,334.24,341.75,4.5,2.5,0.018,758894.5,758894.5,29638,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730921,669920.00
06/23/2016 21:15,2,0.223,ACTIVE,213.06,339.95,59.986,1466730903,"201051344000988","219011344069620",26.16,28.00,0,332.43,346.56,5.9,3.8,0.027,445723.3,445723.3,36321,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730922,669921.00
06/23/2016 21:15,2,0.242,ACTIVE,212.83,337.24,59.981,1466730903,"201051344001025","219011344069620",26.88,25.30,0,333.03,344.45,6.7,4.5,0.018,459532.6,459532.6,40826,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730923,669922.00
06/23/2016 21:15,2,0.242,ACTIVE,213.29,338.44,59.981,1466730903,"201051344000458","219011344069620",27.47,27.50,0,333.63,345.36,6.8,4.6,0.022,456567.1,456567.1,36245,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730924,669923.00
06/23/2016 21:15,2,0.242,ACTIVE,213.96,340.25,59.981,1466730903,"201051344000853","219011344069620",26.60,28.00,0,334.54,346.86,6.5,4.4,0.022,455408.2,455408.2,35844,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730925,669924.00
06/23/2016 21:15,2,0.213,ACTIVE,213.29,338.74,59.975,1466730903,"201051344000685","219011344069620",27.17,25.30,0,332.43,345.06,5.9,3.7,0.022,460489.6,460489.6,40682,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730926,669925.00
06/23/2016 21:15,2,0.232,ACTIVE,213.29,338.44,59.975,1466730903,"201051344000917","219011344069620",27.23,26.00,0,332.73,344.45,6.5,4.3,0.018,457303.2,457303.2,40678,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730927,669926.00
06/23/2016 21:15,2,0.225,ACTIVE,213.29,338.44,59.986,1466730903,"201051344001145","219011344069620",27.83,24.80,0,333.93,345.06,6.4,4.2,0.018,462514.6,462514.6,40533,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730928,669927.00
06/23/2016 21:15,2,0.227,ACTIVE,213.06,338.44,59.981,1466730903,"201051344000651","219011344069620",27.67,25.30,0,333.93,344.76,6.4,4.2,0.022,455086.7,455086.7,40881,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730929,669928.00
06/23/2016 21:15,2,0.158,ACTIVE,211.93,337.84,59.981,1466730903,"274151322000088","219011344069620",24.75,28.50,0,333.33,342.05,4.0,1.9,0.009,694957.3,694957.3,29368,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730930,669929.00
06/23/2016 21:15,2,0.119,ACTIVE,212.83,339.34,59.965,1466730903,"274151322000068","219011344069620",30.36,31.00,0,335.74,365.49,3.7,1.7,0.013,589246.4,589246.4,30956,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730931,669930.00
06/23/2016 21:15,2,0.266,ACTIVE,212.61,336.64,59.981,1466730903,"201051344001135","219011344069620",27.29,25.80,0,332.13,343.55,7.4,5.2,0.027,451090.1,451090.1,40813,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730931,669931.00
06/23/2016 21:15,2,0.246,ACTIVE,213.06,338.74,59.986,1466730903,"201051344000594","219011344069620",27.10,28.30,0,332.13,345.36,6.8,4.6,0.027,460630.5,460630.5,36286,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730932,669932.00
06/23/2016 21:15,2,0.234,ACTIVE,213.06,337.54,59.986,1466730903,"201051344001203","219011344069620",27.99,25.50,0,333.63,345.36,6.7,4.5,0.018,458396.9,458396.9,40855,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730933,669933.00
06/23/2016 21:15,2,0.168,ACTIVE,211.93,337.24,59.981,1466730903,"274151322000054","219011344069620",25.90,29.00,0,333.63,341.75,4.4,2.3,0.013,709696.4,709696.4,29396,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730934,669934.00
06/23/2016 21:15,2,0.248,ACTIVE,213.51,338.14,59.965,1466730903,"201051344000867","219011344069620",27.37,27.50,0,333.63,345.66,6.9,4.8,0.018,447984.8,447984.8,36291,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730935,669935.00
06/23/2016 21:15,2,0.244,ACTIVE,213.06,338.14,59.981,1466730903,"201051344001093","219011344069620",27.39,25.50,0,333.03,344.76,6.8,4.7,0.018,456649.8,456649.8,40737,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730936,669936.00
06/23/2016 21:15,2,0.215,ACTIVE,213.29,339.04,59.981,1466730903,"201051344000900","219011344069620",26.78,26.50,0,333.93,344.15,5.8,3.7,0.022,463826.0,463826.0,35677,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730937,669937.00
06/23/2016 21:15,2,0.254,ACTIVE,213.06,338.14,59.996,1466730903,"201051344000648","219011344069620",26.30,26.30,0,334.24,345.66,6.8,4.6,0.022,455086.5,455086.5,35975,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730938,669938.00
06/23/2016 21:15,2,0.252,ACTIVE,213.29,338.44,60.018,1466730903,"201051344000569","219011344069620",26.46,28.00,0,333.03,345.06,6.8,4.6,0.022,464795.9,464795.9,35604,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730939,669939.00
06/23/2016 21:15,2,0.260,ACTIVE,213.29,338.74,59.996,1466730903,"201051344000983","219011344069620",27.67,27.80,0,333.63,345.36,7.3,5.1,0.022,456458.2,456458.2,36090,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730940,669940.00
06/23/2016 21:15,2,0.236,ACTIVE,213.06,338.44,59.991,1466730903,"201051344001158","219011344069620",26.70,28.00,0,333.03,345.36,6.5,4.3,0.027,450285.7,450285.7,36356,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730941,669941.00
06/23/2016 21:15,2,0.232,ACTIVE,213.74,339.95,59.986,1466730903,"201051344000576","219011344069620",26.28,26.30,0,333.93,345.66,6.2,4.1,0.022,457405.8,457405.8,35755,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730942,669942.00
06/23/2016 21:15,2,0.172,ACTIVE,212.16,336.64,59.981,1466730903,"274151322000087","219011344069620",25.82,32.40,0,334.24,342.65,4.5,2.4,0.000,682960.5,682960.5,29519,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466730943,669943.00
06/23/2016 21:30,2,0.166,ACTIVE,213.74,339.04,60.023,1466731803,"201051344000645","219011344069620",26.06,26.30,0,334.24,344.45,4.4,2.4,0.009,457009.9,457009.9,35887,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731804,669944.00
06/23/2016 21:30,2,0.105,ACTIVE,212.38,337.54,59.991,1466731803,"274151322000085","219011344069620",24.37,28.00,0,335.14,341.15,2.6,0.6,0.004,711071.8,711071.8,29408,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731805,669945.00
06/23/2016 21:30,2,0.189,ACTIVE,213.74,340.85,60.002,1466731803,"201051344000633","219011344069620",25.80,27.00,0,333.33,345.96,5.0,2.9,0.000,448182.7,448182.7,36376,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731806,669946.00
06/23/2016 21:30,2,0.199,ACTIVE,213.29,338.74,59.981,1466731803,"201051344000469","219011344069620",25.56,25.80,0,332.43,343.85,5.2,3.0,0.000,449833.5,449833.5,36309,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731807,669947.00
06/23/2016 21:30,2,0.197,ACTIVE,212.61,337.54,59.981,1466731803,"201051344000646","219011344069620",26.16,25.50,0,331.83,342.05,5.2,3.1,0.000,452488.8,452488.8,40856,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731808,669948.00
06/23/2016 21:30,2,0.129,ACTIVE,212.16,336.64,59.959,1466731803,"274151322000052","219011344069620",25.15,28.50,0,333.93,341.45,3.3,1.3,0.000,726227.6,726227.6,29638,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731809,669949.00
06/23/2016 21:30,2,0.219,ACTIVE,213.06,338.14,59.986,1466731803,"201051344000585","219011344069620",25.84,25.30,0,332.13,342.95,5.7,3.6,0.004,460009.5,460009.5,40863,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731810,669950.00
06/23/2016 21:30,2,0.188,ACTIVE,212.83,336.94,60.002,1466731803,"201051344001230","219011344069620",24.57,24.30,0,330.63,341.75,4.7,2.6,0.000,456005.4,456005.4,40666,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731811,669951.00
06/23/2016 21:30,2,0.182,ACTIVE,213.29,337.84,59.986,1466731803,"201051344000582","219011344069620",25.52,24.80,0,333.03,342.95,4.7,2.6,0.000,449251.9,449251.9,40814,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731812,669952.00
06/23/2016 21:30,2,0.211,ACTIVE,212.38,336.94,59.986,1466731803,"201051344000955","219011344069620",25.50,25.50,0,331.53,341.75,5.5,3.4,0.004,462045.2,462045.2,40756,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731813,669953.00
06/23/2016 21:30,2,0.055,ACTIVE_NO_POWER,212.38,329.43,59.986,1466731803,"274151322000094","219011344069620",27.95,29.50,0,327.62,341.15,1.6,0.0,0.000,589310.6,589310.6,30746,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731813,669954.00
06/23/2016 21:30,2,0.225,ACTIVE,213.06,337.84,59.991,1466731803,"201051344000579","219011344069620",26.22,26.00,0,333.03,343.25,5.9,3.8,0.009,463904.2,463904.2,16380,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731814,669955.00
06/23/2016 21:30,2,0.201,ACTIVE,212.83,337.24,59.991,1466731803,"201051344000890","219011344069620",25.54,25.30,0,332.43,342.65,5.2,3.1,0.004,459242.2,459242.2,40770,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731815,669956.00
06/23/2016 21:30,2,0.193,ACTIVE,213.06,337.84,59.986,1466731803,"201051344000438","219011344069620",25.49,25.30,0,333.03,342.95,5.0,2.9,0.004,461123.9,461123.9,40777,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731816,669957.00
06/23/2016 21:30,2,0.219,ACTIVE,213.06,337.54,59.954,1466731803,"201051344000417","219011344069620",25.37,25.30,0,332.73,342.35,5.6,3.5,0.000,453293.0,453293.0,40933,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731817,669958.00
06/23/2016 21:30,2,0.105,ACTIVE,212.38,338.74,59.949,1466731803,"274151322000083","219011344069620",25.05,28.30,0,334.24,341.15,2.7,0.7,0.009,719677.3,719677.3,29718,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731818,669959.00
06/23/2016 21:30,2,0.109,ACTIVE,212.83,338.74,59.986,1466731803,"274151322000076","219011344069620",26.16,28.50,0,335.74,341.15,2.9,0.9,0.009,766758.2,766758.2,29725,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731819,669960.00
06/23/2016 21:30,2,0.193,ACTIVE,213.06,338.74,59.996,1466731803,"201051344000868","219011344069620",25.15,24.80,0,333.33,343.55,5.0,2.9,0.004,448828.1,448828.1,36029,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731820,669961.00
06/23/2016 21:30,2,0.104,ACTIVE,212.16,337.84,59.986,1466731803,"274151322000095","219011344069620",24.99,28.50,0,334.84,340.55,2.6,0.6,0.009,758894.9,758894.9,29639,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731821,669962.00
06/23/2016 21:30,2,0.154,ACTIVE,213.06,339.65,60.012,1466731803,"201051344000988","219011344069620",25.90,26.80,0,331.83,345.36,4.0,2.0,0.009,445724.0,445724.0,36322,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731822,669963.00
06/23/2016 21:30,2,0.180,ACTIVE,212.61,336.34,59.986,1466731803,"201051344001025","219011344069620",25.62,24.80,0,332.43,342.65,4.7,2.6,0.004,459533.5,459533.5,40827,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731822,669964.00
06/23/2016 21:30,2,0.188,ACTIVE,213.06,337.84,60.007,1466731803,"201051344000458","219011344069620",25.62,26.80,0,333.03,343.85,4.9,2.8,0.004,456568.0,456568.0,36246,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731823,669965.00
06/23/2016 21:30,2,0.176,ACTIVE,213.74,339.95,60.034,1466731803,"201051344000853","219011344069620",25.49,26.80,0,334.54,345.36,4.6,2.5,0.004,455409.1,455409.1,35845,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731824,669966.00
06/23/2016 21:30,2,0.166,ACTIVE,213.06,337.84,59.986,1466731803,"201051344000685","219011344069620",25.01,24.50,0,331.83,343.55,4.2,2.1,0.004,460490.3,460490.3,40683,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731825,669967.00
06/23/2016 21:30,2,0.188,ACTIVE,212.83,338.14,59.986,1466731803,"201051344000917","219011344069620",24.51,25.30,0,331.23,343.85,4.7,2.6,0.004,457304.0,457304.0,40679,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731826,669968.00
06/23/2016 21:30,2,0.180,ACTIVE,213.06,337.84,60.028,1466731803,"201051344001145","219011344069620",24.67,24.00,0,333.33,343.55,4.5,2.5,0.004,462515.4,462515.4,40534,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731827,669969.00
06/23/2016 21:30,2,0.186,ACTIVE,213.06,338.14,59.996,1466731803,"201051344000651","219011344069620",24.93,24.50,0,333.03,342.95,4.7,2.6,0.004,455087.6,455087.6,40882,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731828,669970.00
06/23/2016 21:30,2,0.094,ACTIVE,211.93,336.94,59.975,1466731803,"274151322000088","219011344069620",21.93,28.00,0,333.93,340.25,2.1,0.1,0.000,694957.5,694957.5,29369,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731829,669971.00
06/23/2016 21:30,2,0.072,ACTIVE,212.83,332.43,59.996,1466731803,"274151322000068","219011344069620",28.07,30.30,0,331.23,341.15,2.1,0.1,0.000,589246.6,589246.6,30957,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731830,669972.00
06/23/2016 21:30,2,0.209,ACTIVE,212.61,336.34,60.012,1466731803,"201051344001135","219011344069620",25.23,25.00,0,332.13,341.15,5.3,3.2,0.004,451091.1,451091.1,40814,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731831,669973.00
06/23/2016 21:30,2,0.191,ACTIVE,213.06,338.74,59.991,1466731803,"201051344000594","219011344069620",25.27,27.80,0,331.53,343.55,4.9,2.8,0.013,460631.5,460631.5,36287,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731832,669974.00
06/23/2016 21:30,2,0.191,ACTIVE,212.83,337.54,59.986,1466731803,"201051344001203","219011344069620",25.25,24.80,0,332.73,343.25,4.9,2.8,0.000,458397.8,458397.8,40856,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731833,669975.00
06/23/2016 21:30,2,0.102,ACTIVE,212.16,336.94,59.996,1466731803,"274151322000054","219011344069620",24.21,28.50,0,334.24,340.55,2.5,0.5,0.000,709696.7,709696.7,29397,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731835,669976.00
06/23/2016 21:30,2,0.189,ACTIVE,213.29,338.14,60.034,1466731803,"201051344000867","219011344069620",25.49,26.50,0,333.33,343.85,4.9,2.8,0.004,447985.7,447985.7,36292,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731836,669977.00
06/23/2016 21:30,2,0.203,ACTIVE,212.83,337.84,60.002,1466731803,"201051344001093","219011344069620",24.57,24.80,0,332.13,342.65,5.1,3.0,0.000,456650.8,456650.8,40738,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731837,669978.00
06/23/2016 21:30,2,0.150,ACTIVE,213.06,339.34,59.996,1466731803,"201051344000900","219011344069620",25.33,25.30,0,333.03,343.85,3.9,1.9,0.009,463826.7,463826.7,35678,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731838,669979.00
06/23/2016 21:30,2,0.193,ACTIVE,213.51,338.74,60.039,1466731803,"201051344000648","219011344069620",25.33,25.80,0,333.93,344.15,5.0,2.9,0.004,455087.4,455087.4,35976,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731839,669980.00
06/23/2016 21:30,2,0.186,ACTIVE,213.29,338.44,59.991,1466731803,"201051344000569","219011344069620",26.24,27.00,0,333.33,343.25,4.9,2.8,0.004,464796.8,464796.8,35605,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731840,669981.00
06/23/2016 21:30,2,0.209,ACTIVE,213.29,338.14,60.023,1466731803,"201051344000983","219011344069620",25.50,26.80,0,333.03,342.95,5.4,3.3,0.004,456459.3,456459.3,36091,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731841,669982.00
06/23/2016 21:30,2,0.178,ACTIVE,213.29,338.44,59.991,1466731803,"201051344001158","219011344069620",25.11,26.50,0,332.73,343.25,4.5,2.5,0.009,450286.5,450286.5,36357,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731842,669983.00
06/23/2016 21:30,2,0.180,ACTIVE,213.51,339.95,59.991,1466731803,"201051344000576","219011344069620",24.39,25.30,0,333.63,344.15,4.5,2.4,0.004,457406.6,457406.6,35756,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731842,669984.00
06/23/2016 21:30,2,0.113,ALERT,212.38,310.49,59.996,1466731803,"274151322000087","219011344069620",22.92,31.00,0,297.57,342.05,2.6,0.6,0.000,682960.8,682960.8,29520,0,0,0,L,1151911521,0,122.01,122.23,0002,27,0,0,0,0,0,0,45,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466731844,669985.00
06/23/2016 21:45,2,0.111,ALERT,213.06,299.97,59.991,1466732703,"201051344000645","219011344069620",20.24,24.30,0,299.07,341.45,2.3,0.3,0.000,457010.3,457010.3,35888,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732705,669986.00
06/23/2016 21:45,2,0.055,ALERT,212.16,298.47,59.991,1466732703,"274151322000085","219011344069620",20.08,26.30,0,296.96,356.18,1.1,0.0,0.000,711071.8,711071.8,29409,0,0,0,L,1151911521,0,122.46,122.23,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732707,669987.00
06/23/2016 21:45,2,0.123,ALERT,213.06,299.37,60.018,1466732703,"201051344000633","219011344069620",20.32,24.80,0,297.26,342.95,2.5,0.5,0.000,448183.2,448183.2,36377,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732709,669988.00
06/23/2016 21:45,2,0.137,ALERT,212.61,299.37,60.002,1466732703,"201051344000469","219011344069620",20.73,23.30,0,298.17,342.05,2.9,0.9,0.000,449834.0,449834.0,36310,0,0,0,L,1122011218,0,120.88,122.46,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732711,669989.00
06/23/2016 21:45,2,0.129,ALERT,212.16,299.37,59.991,1466732703,"201051344000646","219011344069620",19.58,23.80,0,297.87,340.55,2.6,0.6,0.000,452489.3,452489.3,40857,0,0,0,L,1122011218,0,122.01,121.33,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732713,669990.00
06/23/2016 21:45,2,0.078,ALERT,211.70,299.07,59.986,1466732703,"274151322000052","219011344069620",19.94,26.80,0,296.36,347.76,1.6,0.0,0.000,726227.7,726227.7,29639,0,0,0,L,1151911521,0,121.33,122.23,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732714,669991.00
06/23/2016 21:45,2,0.154,ALERT,212.61,299.67,60.002,1466732703,"201051344000585","219011344069620",20.16,23.80,0,297.87,340.25,3.1,1.1,0.000,460010.1,460010.1,40864,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732716,669992.00
06/23/2016 21:45,2,0.127,ALERT,212.38,299.67,59.991,1466732703,"201051344001230","219011344069620",17.18,23.00,0,298.77,340.25,2.2,0.2,0.000,456005.7,456005.7,40667,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732718,669993.00
06/23/2016 21:45,2,0.115,ALERT,212.83,299.97,59.986,1466732703,"201051344000582","219011344069620",20.28,23.50,0,299.07,339.95,2.4,0.4,0.000,449252.3,449252.3,40815,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732720,669994.00
06/23/2016 21:45,2,0.139,ALERT,212.16,299.07,59.991,1466732703,"201051344000955","219011344069620",19.54,24.00,0,298.47,338.74,2.8,0.8,0.000,462045.7,462045.7,40757,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732722,669995.00
06/23/2016 21:45,2,0.016,ALERT,211.70,360.08,59.991,1466732703,"274151322000094","219011344069620",14.53,27.50,0,296.66,385.33,0.0,0.0,0.000,589310.6,589310.6,30747,0,0,0,L,1151911521,0,121.33,122.46,0100,24,0,0,0,0,0,0,248,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1466732724,669996.00
06/23/2016 21:45,2,0.154,ALERT,212.61,300.57,59.991,1466732703,"201051344000579","219011344069620",20.10,24.30,0,299.67,340.85,3.2,1.1,0.000,463904.8,463904.8,16381,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732725,669997.00
06/23/2016 21:45,2,0.137,ALERT,212.38,299.67,59.986,1466732703,"201051344000890","219011344069620",20.14,24.00,0,299.07,339.95,2.8,0.8,0.000,459242.7,459242.7,40771,0,0,0,L,1122011218,0,122.01,121.10,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732727,669998.00
06/23/2016 21:45,2,0.125,ALERT,212.61,299.37,59.996,1466732703,"201051344000438","219011344069620",19.74,23.80,0,298.77,339.95,2.5,0.5,0.000,461124.3,461124.3,40778,0,0,0,L,1122011218,0,122.01,121.78,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732729,669999.00
06/23/2016 21:45,2,0.154,ALERT,212.61,298.47,59.981,1466732703,"201051344000417","219011344069620",19.44,24.00,0,297.57,339.65,3.0,1.0,0.000,453293.6,453293.6,40934,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732731,670000.00
06/23/2016 21:45,2,0.055,ALERT,211.93,298.77,60.007,1466732703,"274151322000083","219011344069620",19.38,26.30,0,296.96,341.15,1.1,0.0,0.000,719677.3,719677.3,29719,0,0,0,L,1151911521,0,121.33,122.46,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732733,670001.00
06/23/2016 21:45,2,0.057,ALERT,212.38,299.07,59.986,1466732703,"274151322000076","219011344069620",20.77,26.80,0,296.66,347.16,1.2,0.0,0.000,766758.2,766758.2,29726,0,0,0,L,1151911521,0,121.78,122.68,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732735,670002.00
06/23/2016 21:45,2,0.129,ALERT,212.38,300.27,59.986,1466732703,"201051344000868","219011344069620",19.42,22.80,0,299.97,341.75,2.5,0.5,0.000,448828.6,448828.6,36030,0,0,0,L,1122011218,0,121.10,122.46,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732736,670003.00
06/23/2016 21:45,2,0.049,ALERT,211.70,299.97,59.975,1466732703,"274151322000095","219011344069620",20.44,26.50,0,297.87,355.58,1.0,0.0,0.000,758894.9,758894.9,29640,0,0,0,L,1151911521,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732738,670004.00
06/23/2016 21:45,2,0.098,ALERT,212.61,299.97,59.938,1466732703,"201051344000988","219011344069620",20.18,24.50,0,296.96,342.05,2.0,0.0,0.000,445724.3,445724.3,36323,0,0,0,L,1122011218,0,121.10,122.23,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732740,670005.00
06/23/2016 21:45,2,0.115,ALERT,212.38,298.47,59.981,1466732703,"201051344001025","219011344069620",20.26,23.30,0,298.17,340.25,2.4,0.4,0.000,459533.9,459533.9,40828,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732742,670006.00
06/23/2016 21:45,2,0.119,ALERT,212.38,299.97,59.959,1466732703,"201051344000458","219011344069620",20.06,24.50,0,299.37,341.45,2.4,0.4,0.000,456568.4,456568.4,36247,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732744,670007.00
06/23/2016 21:45,2,0.109,ALERT,213.29,299.67,59.991,1466732703,"201051344000853","219011344069620",18.85,24.50,0,299.07,342.35,2.1,0.1,0.000,455409.4,455409.4,35846,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732745,670008.00
06/23/2016 21:45,2,0.090,ALERT,212.83,299.07,59.986,1466732703,"201051344000685","219011344069620",19.04,23.30,0,297.57,340.25,1.8,0.0,0.000,460490.6,460490.6,40684,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732747,670009.00
06/23/2016 21:45,2,0.117,ALERT,212.61,298.77,59.986,1466732703,"201051344000917","219011344069620",17.85,23.80,0,296.96,340.25,2.1,0.1,0.000,457304.4,457304.4,40680,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732749,670010.00
06/23/2016 21:45,2,0.117,ALERT,212.83,299.67,59.986,1466732703,"201051344001145","219011344069620",18.53,22.80,0,298.77,340.55,2.2,0.2,0.000,462515.7,462515.7,40535,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732751,670011.00
06/23/2016 21:45,2,0.117,ALERT,212.61,298.47,59.996,1466732703,"201051344000651","219011344069620",19.56,23.00,0,297.87,340.85,2.4,0.3,0.000,455088.0,455088.0,40883,0,0,0,L,1122011218,0,122.23,121.55,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732753,670012.00
06/23/2016 21:45,2,0.039,ALERT,211.48,298.47,59.975,1466732703,"274151322000088","219011344069620",18.45,26.50,0,296.66,352.87,0.7,0.0,0.000,694957.5,694957.5,29370,0,0,0,L,1151911521,0,122.01,121.78,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732755,670013.00
06/23/2016 21:45,2,0.008,ALERT,212.38,321.01,59.959,1466732703,"274151322000068","219011344069620",38.51,28.00,0,296.06,385.63,0.0,0.0,0.000,589246.6,589246.6,30958,0,0,0,L,1151911521,0,122.01,122.46,0100,27,0,0,0,0,0,0,245,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466732757,670014.00
06/23/2016 21:45,2,0.141,ALERT,212.38,299.37,59.933,1466732703,"201051344001135","219011344069620",19.88,23.50,0,298.47,338.74,2.9,0.8,0.000,451091.6,451091.6,40815,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732759,670015.00
06/23/2016 21:45,2,0.117,ALERT,212.61,300.57,59.975,1466732703,"201051344000594","219011344069620",20.00,25.80,0,299.07,341.15,2.4,0.4,0.000,460631.9,460631.9,36288,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732760,670016.00
06/23/2016 21:45,2,0.127,ALERT,212.61,299.07,59.975,1466732703,"201051344001203","219011344069620",18.57,23.50,0,298.47,340.85,2.4,0.4,0.000,458398.3,458398.3,40857,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732762,670017.00
06/23/2016 21:45,2,0.049,ALERT,211.70,299.37,59.970,1466732703,"274151322000054","219011344069620",19.18,27.00,0,296.96,352.27,0.9,0.0,0.000,709696.7,709696.7,29398,0,0,0,L,1151911521,0,121.78,122.01,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732764,670018.00
06/23/2016 21:45,2,0.123,ALERT,212.83,299.67,59.970,1466732703,"201051344000867","219011344069620",19.30,24.50,0,299.07,341.75,2.4,0.4,0.000,447986.1,447986.1,36293,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732766,670019.00
06/23/2016 21:45,2,0.143,ALERT,212.61,299.37,59.959,1466732703,"201051344001093","219011344069620",17.55,23.30,0,298.17,339.65,2.5,0.5,0.000,456651.2,456651.2,40739,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732767,670020.00
06/23/2016 21:45,2,0.084,ALERT,212.61,299.97,59.986,1466732703,"201051344000900","219011344069620",18.67,23.30,0,298.77,341.45,1.6,0.0,0.000,463826.9,463826.9,35679,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732769,670021.00
06/23/2016 21:45,2,0.127,ALERT,212.83,299.37,60.023,1466732703,"201051344000648","219011344069620",19.62,23.50,0,298.47,341.45,2.5,0.5,0.000,455087.8,455087.8,35977,0,0,0,L,1122011218,0,120.88,122.68,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732771,670022.00
06/23/2016 21:45,2,0.123,ALERT,212.61,300.27,59.986,1466732703,"201051344000569","219011344069620",19.58,24.80,0,299.67,341.15,2.5,0.5,0.000,464797.2,464797.2,35606,0,0,0,L,1122011218,0,120.88,122.46,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732773,670023.00
06/23/2016 21:45,2,0.141,ALERT,212.61,299.97,59.981,1466732703,"201051344000983","219011344069620",19.38,24.30,0,299.37,340.85,2.8,0.8,0.000,456459.8,456459.8,36092,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732775,670024.00
06/23/2016 21:45,2,0.113,ALERT,212.61,299.37,59.986,1466732703,"201051344001158","219011344069620",19.20,24.30,0,298.47,341.15,2.2,0.2,0.000,450286.9,450286.9,36358,0,0,0,L,1122011218,0,120.88,122.01,0002,23,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732777,670025.00
06/23/2016 21:45,2,0.105,ALERT,213.06,299.97,59.996,1466732703,"201051344000576","219011344069620",18.37,23.30,0,299.07,341.45,2.0,0.0,0.000,457406.9,457406.9,35757,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732778,670026.00
06/23/2016 21:45,2,0.062,ALERT,211.93,298.17,59.975,1466732703,"274151322000087","219011344069620",17.24,28.80,0,296.36,338.74,1.1,0.0,0.000,682960.8,682960.8,29522,0,0,0,L,1151911521,0,122.01,122.23,0002,25,0,0,0,0,0,0,20,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466732780,670027.00
06/23/2016 22:00,2,0.000,ALERT,213.29,299.97,59.991,1466733603,"201051344000645","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,457010.3,457010.3,35890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1466733605,670028.00
06/23/2016 22:00,2,0.000,ALERT,212.16,298.47,59.981,1466733603,"274151322000085","219011344069620",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,711071.8,711071.8,29411,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1466733607,670029.00
06/23/2016 22:00,2,0.000,ALERT,213.29,299.67,59.991,1466733603,"201051344000633","219011344069620",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,448183.2,448183.2,36379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1466733609,670030.00
06/23/2016 22:00,2,0.000,ALERT,213.06,299.67,59.986,1466733603,"201051344000469","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,449834.0,449834.0,36312,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1466733611,670031.00
06/23/2016 22:00,2,0.000,ALERT,212.38,299.37,59.991,1466733603,"201051344000646","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,452489.3,452489.3,40859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1466733612,670032.00
06/23/2016 22:00,2,0.000,ALERT,211.70,298.17,59.986,1466733603,"274151322000052","219011344069620",0.00,25.30,0,296.06,301.17,0.0,0.0,0.000,726227.7,726227.7,29641,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1466733614,670033.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.97,60.002,1466733603,"201051344000585","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,460010.2,460010.2,40866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1466733616,670034.00
06/23/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1466733603,"201051344001230","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,456005.7,456005.7,40669,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466733618,670035.00
06/23/2016 22:00,2,0.000,ALERT,213.29,300.57,60.023,1466733603,"201051344000582","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,449252.3,449252.3,40817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1466733620,670036.00
06/23/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1466733603,"201051344000955","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,462045.7,462045.7,40759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1466733622,670037.00
06/23/2016 22:00,2,0.000,ALERT,212.16,298.47,59.986,1466733603,"274151322000094","219011344069620",0.00,25.50,0,296.66,363.39,0.0,0.0,0.000,589310.6,589310.6,30749,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1466733624,670038.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.87,59.996,1466733603,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,463904.9,463904.9,16383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1466733626,670039.00
06/23/2016 22:00,2,0.000,ALERT,212.61,300.27,59.970,1466733603,"201051344000890","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,459242.8,459242.8,40773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1466733627,670040.00
06/23/2016 22:00,2,0.000,ALERT,213.06,299.97,59.965,1466733603,"201051344000438","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,461124.3,461124.3,40780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1466733629,670041.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.07,60.023,1466733603,"201051344000417","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,453293.7,453293.7,40936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1466733631,670042.00
06/23/2016 22:00,2,0.000,ALERT,211.93,298.77,59.959,1466733603,"274151322000083","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,719677.3,719677.3,29721,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1466733633,670043.00
06/23/2016 22:00,2,0.000,ALERT,212.61,298.77,59.986,1466733603,"274151322000076","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,766758.2,766758.2,29728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1466733635,670044.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.87,59.996,1466733603,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,448828.6,448828.6,36032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1466733636,670045.00
06/23/2016 22:00,2,0.000,ALERT,212.16,299.67,59.996,1466733603,"274151322000095","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,758894.9,758894.9,29642,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1466733638,670046.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.27,59.996,1466733603,"201051344000988","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,445724.3,445724.3,36325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1466733640,670047.00
06/23/2016 22:00,2,0.000,ALERT,212.61,299.07,59.944,1466733603,"201051344001025","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,459533.9,459533.9,40830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1466733642,670048.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.57,59.996,1466733603,"201051344000458","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,456568.4,456568.4,36249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1466733644,670049.00
06/23/2016 22:00,2,0.000,ALERT,213.51,299.97,60.007,1466733603,"201051344000853","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,455409.4,455409.4,35848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466733645,670050.00
06/23/2016 22:00,2,0.000,ALERT,213.06,299.97,60.002,1466733603,"201051344000685","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,460490.6,460490.6,40686,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1466733647,670051.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.37,60.039,1466733603,"201051344000917","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,457304.4,457304.4,40682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466733649,670052.00
06/23/2016 22:00,2,0.000,ALERT,213.06,300.27,60.002,1466733603,"201051344001145","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,462515.7,462515.7,40537,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1466733651,670053.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.37,60.007,1466733603,"201051344000651","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,455088.0,455088.0,40885,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1466733653,670054.00
06/23/2016 22:00,2,0.000,ALERT,211.48,298.17,60.002,1466733603,"274151322000088","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,694957.5,694957.5,29372,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466733654,670055.00
06/23/2016 22:00,2,0.000,ALERT,212.61,297.87,59.996,1466733603,"274151322000068","219011344069620",0.00,26.30,0,296.06,369.40,0.0,0.0,0.000,589246.6,589246.6,30960,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1466733656,670056.00
06/23/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1466733603,"201051344001135","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,451091.7,451091.7,40817,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1466733658,670057.00
