ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 22:00,2,0.000,ALERT,212.61,300.87,60.007,1466733603,"201051344000594","219011344069620",0.00,24.00,0,297.87,302.37,0.0,0.0,0.000,460631.9,460631.9,36290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1466733660,670058.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1466733603,"201051344001203","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,458398.3,458398.3,40859,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1466733662,670059.00
06/23/2016 22:00,2,0.000,ALERT,211.93,299.37,60.002,1466733603,"274151322000054","219011344069620",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,709696.7,709696.7,29400,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1466733664,670060.00
06/23/2016 22:00,2,0.000,ALERT,213.06,299.97,59.991,1466733603,"201051344000867","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,447986.1,447986.1,36295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1466733665,670061.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.97,60.012,1466733603,"201051344001093","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,456651.3,456651.3,40741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466733667,670062.00
06/23/2016 22:00,2,0.000,ALERT,212.61,299.97,59.965,1466733603,"201051344000900","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,463826.9,463826.9,35681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1466733669,670063.00
06/23/2016 22:00,2,0.000,ALERT,213.06,299.67,60.018,1466733603,"201051344000648","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,455087.9,455087.9,35979,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1466733671,670064.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.87,60.018,1466733603,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,464797.2,464797.2,35608,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1466733673,670065.00
06/23/2016 22:00,2,0.000,ALERT,212.83,300.57,59.970,1466733603,"201051344000983","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,456459.9,456459.9,36094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1466733674,670066.00
06/23/2016 22:00,2,0.000,ALERT,212.83,299.67,60.002,1466733603,"201051344001158","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,450286.9,450286.9,36360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1466733676,670067.00
06/23/2016 22:00,2,0.000,ALERT,213.29,300.57,60.034,1466733603,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,457406.9,457406.9,35759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1466733678,670068.00
06/23/2016 22:00,2,0.000,ALERT,212.16,298.17,60.028,1466733603,"274151322000087","219011344069620",0.00,27.00,0,295.76,300.27,0.0,0.0,0.000,682960.8,682960.8,29524,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1466733680,670069.00
06/23/2016 22:15,2,0.000,ALERT,213.06,299.37,59.954,1466734503,"201051344000645","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,457010.3,457010.3,35892,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734505,670070.00
06/23/2016 22:15,2,0.000,ALERT,211.70,297.87,59.970,1466734503,"274151322000085","219011344069620",0.00,23.50,0,295.76,301.17,0.0,0.0,0.000,711071.8,711071.8,29413,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734507,670071.00
06/23/2016 22:15,2,0.000,ALERT,213.06,299.07,59.949,1466734503,"201051344000633","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,448183.2,448183.2,36381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734509,670072.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1466734503,"201051344000469","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,449834.0,449834.0,36314,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734511,670073.00
06/23/2016 22:15,2,0.000,ALERT,212.16,298.77,59.981,1466734503,"201051344000646","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,452489.3,452489.3,40861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734512,670074.00
06/23/2016 22:15,2,0.000,ALERT,211.25,297.57,59.981,1466734503,"274151322000052","219011344069620",0.00,23.80,0,295.46,301.77,0.0,0.0,0.000,726227.7,726227.7,29643,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734514,670075.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.07,59.944,1466734503,"201051344000585","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,460010.2,460010.2,40868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734516,670076.00
06/23/2016 22:15,2,0.000,ALERT,212.38,299.37,59.959,1466734503,"201051344001230","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,456005.7,456005.7,40671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734518,670077.00
06/23/2016 22:15,2,0.000,ALERT,212.83,299.67,59.981,1466734503,"201051344000582","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,449252.3,449252.3,40819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734520,670078.00
06/23/2016 22:15,2,0.000,ALERT,212.16,299.07,59.986,1466734503,"201051344000955","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,462045.7,462045.7,40761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734521,670079.00
06/23/2016 22:15,2,0.000,ALERT,211.70,297.26,59.981,1466734503,"274151322000094","219011344069620",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,589310.6,589310.6,30751,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734523,670080.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.97,59.991,1466734503,"201051344000579","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,463904.9,463904.9,16385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734525,670081.00
06/23/2016 22:15,2,0.000,ALERT,212.16,299.07,59.954,1466734503,"201051344000890","219011344069620",0.00,21.50,0,298.47,303.88,0.0,0.0,0.000,459242.8,459242.8,40775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734527,670082.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.07,59.986,1466734503,"201051344000438","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,461124.3,461124.3,40782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734529,670083.00
06/23/2016 22:15,2,0.000,ALERT,212.61,298.47,59.991,1466734503,"201051344000417","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,453293.7,453293.7,40938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734530,670084.00
06/23/2016 22:15,2,0.000,ALERT,211.48,297.87,59.996,1466734503,"274151322000083","219011344069620",0.00,23.30,0,296.06,301.77,0.0,0.0,0.000,719677.3,719677.3,29723,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734532,670085.00
06/23/2016 22:15,2,0.000,ALERT,212.16,297.87,59.986,1466734503,"274151322000076","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,766758.2,766758.2,29730,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734534,670086.00
06/23/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1466734503,"201051344000868","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,448828.6,448828.6,36034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734536,670087.00
06/23/2016 22:15,2,0.000,ALERT,211.48,299.07,59.986,1466734503,"274151322000095","219011344069620",0.00,23.80,0,296.96,302.07,0.0,0.0,0.000,758894.9,758894.9,29644,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734538,670088.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.37,59.954,1466734503,"201051344000988","219011344069620",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,445724.3,445724.3,36327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734540,670089.00
06/23/2016 22:15,2,0.000,ALERT,212.16,297.87,59.986,1466734503,"201051344001025","219011344069620",0.00,20.70,0,297.26,303.28,0.0,0.0,0.000,459533.9,459533.9,40832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734542,670090.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.67,59.991,1466734503,"201051344000458","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,456568.4,456568.4,36251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734543,670091.00
06/23/2016 22:15,2,0.000,ALERT,213.29,299.37,60.002,1466734503,"201051344000853","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,455409.4,455409.4,35850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734545,670092.00
06/23/2016 22:15,2,0.000,ALERT,212.83,299.07,59.996,1466734503,"201051344000685","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,460490.6,460490.6,40688,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734547,670093.00
06/23/2016 22:15,2,0.000,ALERT,212.61,298.47,59.991,1466734503,"201051344000917","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,457304.4,457304.4,40684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734549,670094.00
06/23/2016 22:15,2,0.000,ALERT,212.83,299.07,60.007,1466734503,"201051344001145","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,462515.7,462515.7,40539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734551,670095.00
06/23/2016 22:15,2,0.000,ALERT,212.61,298.47,60.039,1466734503,"201051344000651","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,455088.0,455088.0,40887,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734552,670096.00
06/23/2016 22:15,2,0.000,ALERT,211.25,297.57,59.981,1466734503,"274151322000088","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,694957.5,694957.5,29374,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734554,670097.00
06/23/2016 22:15,2,0.000,ALERT,212.16,296.96,59.991,1466734503,"274151322000068","219011344069620",0.00,24.50,0,295.16,300.57,0.0,0.0,0.000,589246.6,589246.6,30962,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734556,670098.00
06/23/2016 22:15,2,0.000,ALERT,212.38,299.37,59.996,1466734503,"201051344001135","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,451091.7,451091.7,40819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734558,670099.00
06/23/2016 22:15,2,0.000,ALERT,212.38,300.27,59.954,1466734503,"201051344000594","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,460631.9,460631.9,36292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734560,670100.00
06/23/2016 22:15,2,0.000,ALERT,212.61,298.77,59.996,1466734503,"201051344001203","219011344069620",0.00,21.00,0,297.87,304.18,0.0,0.0,0.000,458398.3,458398.3,40861,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734561,670101.00
06/23/2016 22:15,2,0.000,ALERT,211.70,298.47,60.034,1466734503,"274151322000054","219011344069620",0.00,24.00,0,295.76,301.77,0.0,0.0,0.000,709696.7,709696.7,29402,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734563,670102.00
06/23/2016 22:15,2,0.000,ALERT,212.83,299.67,59.991,1466734503,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,447986.1,447986.1,36297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734565,670103.00
06/23/2016 22:15,2,0.000,ALERT,212.61,298.77,59.991,1466734503,"201051344001093","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,456651.3,456651.3,40743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734567,670104.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.97,59.996,1466734503,"201051344000900","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,463826.9,463826.9,35683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734568,670105.00
06/23/2016 22:15,2,0.000,ALERT,212.83,299.07,60.034,1466734503,"201051344000648","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,455087.9,455087.9,35981,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734570,670106.00
06/23/2016 22:15,2,0.000,ALERT,212.61,300.27,59.996,1466734503,"201051344000569","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,464797.2,464797.2,35610,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734572,670107.00
06/23/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1466734503,"201051344000983","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,456459.9,456459.9,36096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734574,670108.00
06/23/2016 22:15,2,0.000,ALERT,212.61,299.07,59.991,1466734503,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,450286.9,450286.9,36362,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466734576,670109.00
06/23/2016 22:15,2,0.000,ALERT,213.06,300.27,59.991,1466734503,"201051344000576","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,457406.9,457406.9,35761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734578,670110.00
06/23/2016 22:15,2,0.000,ALERT,211.70,297.87,59.986,1466734503,"274151322000087","219011344069620",0.00,25.50,0,295.16,301.17,0.0,0.0,0.000,682960.8,682960.8,29526,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466734579,670111.00
06/23/2016 22:30,2,0.000,ALERT,213.29,299.97,59.970,1466735403,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,457010.3,457010.3,35894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735405,670112.00
06/23/2016 22:30,2,0.000,ALERT,211.93,298.77,59.970,1466735403,"274151322000085","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,711071.8,711071.8,29415,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735407,670113.00
06/23/2016 22:30,2,0.000,ALERT,213.29,299.67,60.012,1466735403,"201051344000633","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,448183.2,448183.2,36383,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735409,670114.00
06/23/2016 22:30,2,0.000,ALERT,212.83,299.97,59.970,1466735403,"201051344000469","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,449834.0,449834.0,36316,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735410,670115.00
06/23/2016 22:30,2,0.000,ALERT,211.93,298.77,59.965,1466735403,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,452489.3,452489.3,40863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735412,670116.00
06/23/2016 22:30,2,0.000,ALERT,211.48,298.47,59.970,1466735403,"274151322000052","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,726227.7,726227.7,29645,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735414,670117.00
06/23/2016 22:30,2,0.000,ALERT,212.61,299.37,59.970,1466735403,"201051344000585","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,460010.2,460010.2,40870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735416,670118.00
06/23/2016 22:30,2,0.000,ALERT,212.38,299.37,59.981,1466735403,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,456005.7,456005.7,40673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735418,670119.00
06/23/2016 22:30,2,0.000,ALERT,212.83,299.97,59.981,1466735403,"201051344000582","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,449252.3,449252.3,40821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735419,670120.00
06/23/2016 22:30,2,0.000,ALERT,211.93,299.07,59.933,1466735403,"201051344000955","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,462045.7,462045.7,40763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735421,670121.00
06/23/2016 22:30,2,0.000,ALERT,211.70,297.57,59.986,1466735403,"274151322000094","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,589310.6,589310.6,30753,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735423,670122.00
06/23/2016 22:30,2,0.000,ALERT,212.61,300.57,59.981,1466735403,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,463904.9,463904.9,16387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735425,670123.00
06/23/2016 22:30,2,0.000,ALERT,212.16,299.37,60.018,1466735403,"201051344000890","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,459242.8,459242.8,40777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735427,670124.00
06/23/2016 22:30,2,0.000,ALERT,212.61,299.07,59.981,1466735403,"201051344000438","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,461124.3,461124.3,40784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735429,670125.00
06/23/2016 22:30,2,0.000,ALERT,212.38,298.17,59.996,1466735403,"201051344000417","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,453293.7,453293.7,40940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735431,670126.00
06/23/2016 22:30,2,0.000,ALERT,211.48,298.47,59.991,1466735403,"274151322000083","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,719677.3,719677.3,29725,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735432,670127.00
06/23/2016 22:30,2,0.000,ALERT,212.16,297.87,59.986,1466735403,"274151322000076","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,766758.2,766758.2,29732,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735434,670128.00
06/23/2016 22:30,2,0.000,ALERT,212.61,300.57,59.944,1466735403,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,448828.6,448828.6,36036,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735436,670129.00
06/23/2016 22:30,2,0.000,ALERT,211.70,299.07,60.002,1466735403,"274151322000095","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,758894.9,758894.9,29646,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735438,670130.00
06/23/2016 22:30,2,0.000,ALERT,212.61,299.67,59.975,1466735403,"201051344000988","219011344069620",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,445724.3,445724.3,36329,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735440,670131.00
06/23/2016 22:30,2,0.000,ALERT,212.16,298.47,59.996,1466735403,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,459533.9,459533.9,40834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735442,670132.00
06/23/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1466735403,"201051344000458","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,456568.4,456568.4,36253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735443,670133.00
06/23/2016 22:30,2,0.000,ALERT,213.29,299.67,59.991,1466735403,"201051344000853","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,455409.4,455409.4,35852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735445,670134.00
06/23/2016 22:30,2,0.000,ALERT,212.61,299.07,60.002,1466735403,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,460490.6,460490.6,40690,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735447,670135.00
06/23/2016 22:30,2,0.000,ALERT,212.61,298.77,59.996,1466735403,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,457304.4,457304.4,40686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735449,670136.00
06/23/2016 22:30,2,0.000,ALERT,212.83,299.37,59.996,1466735403,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,462515.7,462515.7,40541,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735451,670137.00
06/23/2016 22:30,2,0.000,ALERT,212.61,298.47,59.965,1466735403,"201051344000651","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,455088.0,455088.0,40889,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735452,670138.00
06/23/2016 22:30,2,0.000,ALERT,211.25,298.77,59.991,1466735403,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,694957.5,694957.5,29376,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735454,670139.00
06/23/2016 22:30,2,0.000,ALERT,212.16,297.26,60.002,1466735403,"274151322000068","219011344069620",0.00,23.30,0,295.46,298.77,0.0,0.0,0.000,589246.6,589246.6,30964,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735456,670140.00
06/23/2016 22:30,2,0.000,ALERT,212.16,299.07,60.002,1466735403,"201051344001135","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,451091.7,451091.7,40821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735458,670141.00
06/23/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1466735403,"201051344000594","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,460631.9,460631.9,36294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735460,670142.00
06/23/2016 22:30,2,0.000,ALERT,212.38,298.77,60.002,1466735403,"201051344001203","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,458398.3,458398.3,40863,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735461,670143.00
06/23/2016 22:30,2,0.000,ALERT,211.70,298.77,60.034,1466735403,"274151322000054","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,709696.7,709696.7,29404,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735463,670144.00
06/23/2016 22:30,2,0.000,ALERT,212.83,299.67,59.986,1466735403,"201051344000867","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,447986.1,447986.1,36299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735465,670145.00
06/23/2016 22:30,2,0.000,ALERT,212.38,299.07,60.039,1466735403,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,456651.3,456651.3,40745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735467,670146.00
06/23/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1466735403,"201051344000900","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,463826.9,463826.9,35685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735469,670147.00
06/23/2016 22:30,2,0.000,ALERT,213.29,299.97,59.996,1466735403,"201051344000648","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,455087.9,455087.9,35983,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735471,670148.00
06/23/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1466735403,"201051344000569","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,464797.2,464797.2,35612,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735472,670149.00
06/23/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1466735403,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,456459.9,456459.9,36098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735474,670150.00
06/23/2016 22:30,2,0.000,ALERT,212.83,299.67,59.965,1466735403,"201051344001158","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,450286.9,450286.9,36364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735476,670151.00
06/23/2016 22:30,2,0.000,ALERT,213.29,300.87,60.028,1466735403,"201051344000576","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,457406.9,457406.9,35763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466735478,670152.00
06/23/2016 22:30,2,0.000,ALERT,211.93,298.47,60.007,1466735403,"274151322000087","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,682960.8,682960.8,29528,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466735480,670153.00
06/23/2016 22:45,2,0.000,ALERT,213.29,300.27,59.944,1466736303,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,457010.3,457010.3,35896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736305,670154.00
06/23/2016 22:45,2,0.000,ALERT,211.93,298.47,59.938,1466736303,"274151322000085","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,711071.8,711071.8,29417,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736307,670155.00
06/23/2016 22:45,2,0.000,ALERT,213.29,299.67,59.965,1466736303,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,448183.2,448183.2,36385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736309,670156.00
06/23/2016 22:45,2,0.000,ALERT,212.83,299.97,59.970,1466736303,"201051344000469","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,449834.0,449834.0,36318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736311,670157.00
06/23/2016 22:45,2,0.000,ALERT,212.16,299.07,59.975,1466736303,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,452489.3,452489.3,40865,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736313,670158.00
06/23/2016 22:45,2,0.000,ALERT,211.48,298.77,59.970,1466736303,"274151322000052","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,726227.7,726227.7,29647,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736314,670159.00
06/23/2016 22:45,2,0.000,ALERT,212.61,299.37,59.970,1466736303,"201051344000585","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,460010.2,460010.2,40872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736316,670160.00
06/23/2016 22:45,2,0.000,ALERT,212.38,299.37,59.975,1466736303,"201051344001230","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,456005.7,456005.7,40675,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736318,670161.00
06/23/2016 22:45,2,0.000,ALERT,212.83,299.97,59.975,1466736303,"201051344000582","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,449252.3,449252.3,40823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736320,670162.00
06/23/2016 22:45,2,0.000,ALERT,211.93,299.07,59.991,1466736303,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,462045.7,462045.7,40765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736322,670163.00
06/23/2016 22:45,2,0.000,ALERT,211.93,297.57,60.007,1466736303,"274151322000094","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,589310.6,589310.6,30755,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736324,670164.00
06/23/2016 22:45,2,0.000,ALERT,212.83,300.57,59.970,1466736303,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,463904.9,463904.9,16389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736326,670165.00
06/23/2016 22:45,2,0.000,ALERT,212.38,299.67,59.975,1466736303,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,459242.8,459242.8,40779,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736328,670166.00
06/23/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1466736303,"201051344000438","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,461124.3,461124.3,40786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736330,670167.00
06/23/2016 22:45,2,0.000,ALERT,212.83,298.77,59.975,1466736303,"201051344000417","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,453293.7,453293.7,40942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736331,670168.00
06/23/2016 22:45,2,0.000,ALERT,211.70,297.87,59.965,1466736303,"274151322000083","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,719677.3,719677.3,29727,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736333,670169.00
06/23/2016 22:45,2,0.000,ALERT,212.38,298.17,59.970,1466736303,"274151322000076","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,766758.2,766758.2,29734,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736335,670170.00
06/23/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1466736303,"201051344000868","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,448828.6,448828.6,36038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736337,670171.00
06/23/2016 22:45,2,0.000,ALERT,211.93,299.37,59.965,1466736303,"274151322000095","219011344069620",0.00,21.00,0,297.87,300.87,0.0,0.0,0.000,758894.9,758894.9,29648,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736339,670172.00
06/23/2016 22:45,2,0.000,ALERT,212.83,300.57,59.981,1466736303,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,445724.3,445724.3,36331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736341,670173.00
06/23/2016 22:45,2,0.000,ALERT,212.38,298.47,59.981,1466736303,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,459533.9,459533.9,40836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736342,670174.00
06/23/2016 22:45,2,0.000,ALERT,212.83,300.27,59.981,1466736303,"201051344000458","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,456568.4,456568.4,36255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736344,670175.00
06/23/2016 22:45,2,0.000,ALERT,213.51,300.27,60.012,1466736303,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,455409.4,455409.4,35854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736346,670176.00
06/23/2016 22:45,2,0.000,ALERT,212.83,299.37,59.986,1466736303,"201051344000685","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,460490.6,460490.6,40692,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736348,670177.00
06/23/2016 22:45,2,0.000,ALERT,212.61,298.77,60.023,1466736303,"201051344000917","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,457304.4,457304.4,40688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736349,670178.00
06/23/2016 22:45,2,0.000,ALERT,212.83,299.67,60.039,1466736303,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,462515.7,462515.7,40543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736351,670179.00
06/23/2016 22:45,2,0.000,ALERT,212.61,298.47,59.991,1466736303,"201051344000651","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,455088.0,455088.0,40891,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736353,670180.00
06/23/2016 22:45,2,0.000,ALERT,211.48,297.87,59.986,1466736303,"274151322000088","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,694957.5,694957.5,29378,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736355,670181.00
06/23/2016 22:45,2,0.000,ALERT,212.61,297.57,59.996,1466736303,"274151322000068","219011344069620",0.00,22.00,0,296.36,299.07,0.0,0.0,0.000,589246.6,589246.6,30966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736357,670182.00
06/23/2016 22:45,2,0.000,ALERT,212.16,299.07,59.996,1466736303,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,451091.7,451091.7,40823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736358,670183.00
06/23/2016 22:45,2,0.000,ALERT,212.61,301.17,60.002,1466736303,"201051344000594","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,460631.9,460631.9,36296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736360,670184.00
06/23/2016 22:45,2,0.000,ALERT,212.61,299.07,60.007,1466736303,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,458398.3,458398.3,40865,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736362,670185.00
06/23/2016 22:45,2,0.000,ALERT,211.70,297.87,59.996,1466736303,"274151322000054","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,709696.7,709696.7,29406,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736364,670186.00
06/23/2016 22:45,2,0.000,ALERT,213.06,300.27,60.007,1466736303,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,447986.1,447986.1,36301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736366,670187.00
06/23/2016 22:45,2,0.000,ALERT,212.61,299.37,59.970,1466736303,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,456651.3,456651.3,40747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736367,670188.00
06/23/2016 22:45,2,0.000,ALERT,212.83,300.57,59.986,1466736303,"201051344000900","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,463826.9,463826.9,35687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736369,670189.00
06/23/2016 22:45,2,0.000,ALERT,213.29,299.97,60.002,1466736303,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,455087.9,455087.9,35985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736371,670190.00
06/23/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1466736303,"201051344000569","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,464797.2,464797.2,35614,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736373,670191.00
06/23/2016 22:45,2,0.000,ALERT,213.06,300.87,59.959,1466736303,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,456459.9,456459.9,36100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736375,670192.00
06/23/2016 22:45,2,0.000,ALERT,212.83,300.27,60.007,1466736303,"201051344001158","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,450286.9,450286.9,36366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736376,670193.00
06/23/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1466736303,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,457406.9,457406.9,35765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466736378,670194.00
06/23/2016 22:45,2,0.000,ALERT,211.93,298.17,59.996,1466736303,"274151322000087","219011344069620",0.00,22.50,0,296.66,299.67,0.0,0.0,0.000,682960.8,682960.8,29530,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466736380,670195.00
06/23/2016 23:00,2,0.000,ALERT,213.74,300.87,59.981,1466737203,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,457010.3,457010.3,35898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737205,670196.00
06/23/2016 23:00,2,0.000,ALERT,212.38,299.07,59.965,1466737203,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,711071.8,711071.8,29419,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737207,670197.00
06/23/2016 23:00,2,0.000,ALERT,213.74,300.57,59.981,1466737203,"201051344000633","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,448183.2,448183.2,36387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737209,670198.00
06/23/2016 23:00,2,0.000,ALERT,213.29,300.87,59.954,1466737203,"201051344000469","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,449834.0,449834.0,36320,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737211,670199.00
06/23/2016 23:00,2,0.000,ALERT,212.61,300.27,59.970,1466737203,"201051344000646","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,452489.3,452489.3,40867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737212,670200.00
06/23/2016 23:00,2,0.000,ALERT,211.93,298.77,59.954,1466737203,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,726227.7,726227.7,29649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737214,670201.00
06/23/2016 23:00,2,0.000,ALERT,213.06,300.27,59.975,1466737203,"201051344000585","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,460010.2,460010.2,40874,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737216,670202.00
