ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2016 23:00,2,0.000,ALERT,212.83,300.27,59.965,1466737203,"201051344001230","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,456005.7,456005.7,40677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737218,670203.00
06/23/2016 23:00,2,0.000,ALERT,213.51,301.17,60.012,1466737203,"201051344000582","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,449252.3,449252.3,40825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737220,670204.00
06/23/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1466737203,"201051344000955","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,462045.7,462045.7,40767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737222,670205.00
06/23/2016 23:00,2,0.000,ALERT,212.16,298.47,59.965,1466737203,"274151322000094","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,589310.6,589310.6,30757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737223,670206.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.47,59.965,1466737203,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,463904.9,463904.9,16391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737225,670207.00
06/23/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1466737203,"201051344000890","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,459242.8,459242.8,40781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737227,670208.00
06/23/2016 23:00,2,0.000,ALERT,213.06,299.97,59.975,1466737203,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,461124.3,461124.3,40788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737229,670209.00
06/23/2016 23:00,2,0.000,ALERT,212.83,299.37,59.970,1466737203,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,453293.7,453293.7,40944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737230,670210.00
06/23/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1466737203,"274151322000083","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,719677.3,719677.3,29729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737232,670211.00
06/23/2016 23:00,2,0.000,ALERT,212.83,299.37,59.965,1466737203,"274151322000076","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,766758.2,766758.2,29736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737234,670212.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.77,59.975,1466737203,"201051344000868","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,448828.6,448828.6,36040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737236,670213.00
06/23/2016 23:00,2,0.000,ALERT,212.16,299.97,59.970,1466737203,"274151322000095","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,758894.9,758894.9,29650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737238,670214.00
06/23/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1466737203,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,445724.3,445724.3,36333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737240,670215.00
06/23/2016 23:00,2,0.000,ALERT,212.61,299.37,59.970,1466737203,"201051344001025","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,459533.9,459533.9,40838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737242,670216.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1466737203,"201051344000458","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,456568.4,456568.4,36257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737244,670217.00
06/23/2016 23:00,2,0.000,ALERT,213.74,300.87,59.981,1466737203,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,455409.4,455409.4,35856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737245,670218.00
06/23/2016 23:00,2,0.000,ALERT,213.29,299.97,59.975,1466737203,"201051344000685","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,460490.6,460490.6,40694,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737247,670219.00
06/23/2016 23:00,2,0.000,ALERT,213.06,299.67,59.975,1466737203,"201051344000917","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,457304.4,457304.4,40690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737249,670220.00
06/23/2016 23:00,2,0.000,ALERT,213.06,300.27,59.986,1466737203,"201051344001145","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,462515.7,462515.7,40545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737251,670221.00
06/23/2016 23:00,2,0.000,ALERT,213.06,299.37,59.986,1466737203,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,455088.0,455088.0,40893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737253,670222.00
06/23/2016 23:00,2,0.000,ALERT,211.70,299.07,59.975,1466737203,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,694957.5,694957.5,29380,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737254,670223.00
06/23/2016 23:00,2,0.000,ALERT,212.83,298.47,59.970,1466737203,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,589246.6,589246.6,30968,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737256,670224.00
06/23/2016 23:00,2,0.000,ALERT,212.61,299.97,59.981,1466737203,"201051344001135","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,451091.7,451091.7,40825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737258,670225.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.77,60.012,1466737203,"201051344000594","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,460631.9,460631.9,36298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737260,670226.00
06/23/2016 23:00,2,0.000,ALERT,212.83,299.67,59.981,1466737203,"201051344001203","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,458398.3,458398.3,40867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737262,670227.00
06/23/2016 23:00,2,0.000,ALERT,212.16,299.67,59.970,1466737203,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,709696.7,709696.7,29408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737264,670228.00
06/23/2016 23:00,2,0.000,ALERT,213.29,300.57,59.986,1466737203,"201051344000867","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,447986.1,447986.1,36303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737265,670229.00
06/23/2016 23:00,2,0.000,ALERT,213.06,299.97,59.944,1466737203,"201051344001093","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,456651.3,456651.3,40749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737267,670230.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.17,59.996,1466737203,"201051344000900","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,463826.9,463826.9,35689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466737269,670231.00
06/23/2016 23:00,2,0.000,ALERT,213.29,300.27,59.981,1466737203,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,455087.9,455087.9,35987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737271,670232.00
06/23/2016 23:00,2,0.000,ALERT,213.06,301.47,59.965,1466737203,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,464797.2,464797.2,35616,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737273,670233.00
06/23/2016 23:00,2,0.000,ALERT,213.29,301.17,59.991,1466737203,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,456459.9,456459.9,36102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737274,670234.00
06/23/2016 23:00,2,0.000,ALERT,213.06,300.87,60.012,1466737203,"201051344001158","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,450286.9,450286.9,36368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737276,670235.00
06/23/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1466737203,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,457406.9,457406.9,35767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737278,670236.00
06/23/2016 23:00,2,0.000,ALERT,212.38,298.47,59.986,1466737203,"274151322000087","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,682960.8,682960.8,29532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466737280,670237.00
06/23/2016 23:15,2,0.000,ALERT,213.51,299.97,59.996,1466738103,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,457010.3,457010.3,35900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738105,670238.00
06/23/2016 23:15,2,0.000,ALERT,212.38,299.07,59.959,1466738103,"274151322000085","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,711071.8,711071.8,29421,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738107,670239.00
06/23/2016 23:15,2,0.000,ALERT,213.51,299.37,59.996,1466738103,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,448183.2,448183.2,36389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738109,670240.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.37,59.991,1466738103,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,449834.0,449834.0,36322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738111,670241.00
06/23/2016 23:15,2,0.000,ALERT,212.38,299.67,60.007,1466738103,"201051344000646","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,452489.3,452489.3,40869,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738113,670242.00
06/23/2016 23:15,2,0.000,ALERT,211.93,297.87,59.996,1466738103,"274151322000052","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,726227.7,726227.7,29651,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738115,670243.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.97,60.002,1466738103,"201051344000585","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,460010.2,460010.2,40876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738116,670244.00
06/23/2016 23:15,2,0.000,ALERT,212.61,300.27,59.996,1466738103,"201051344001230","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,456005.7,456005.7,40679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738118,670245.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.57,60.007,1466738103,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,449252.3,449252.3,40827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738120,670246.00
06/23/2016 23:15,2,0.000,ALERT,212.38,299.97,60.007,1466738103,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,462045.7,462045.7,40769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738122,670247.00
06/23/2016 23:15,2,0.000,ALERT,212.38,298.17,59.981,1466738103,"274151322000094","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,589310.6,589310.6,30759,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738124,670248.00
06/23/2016 23:15,2,0.000,ALERT,212.83,300.27,60.007,1466738103,"201051344000579","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,463904.9,463904.9,16393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738126,670249.00
06/23/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1466738103,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,459242.8,459242.8,40783,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738127,670250.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.67,60.012,1466738103,"201051344000438","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,461124.3,461124.3,40790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738129,670251.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.37,60.007,1466738103,"201051344000417","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,453293.7,453293.7,40946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738131,670252.00
06/23/2016 23:15,2,0.000,ALERT,212.38,298.77,60.002,1466738103,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,719677.3,719677.3,29731,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738133,670253.00
06/23/2016 23:15,2,0.000,ALERT,212.61,298.17,60.007,1466738103,"274151322000076","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,766758.2,766758.2,29738,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738135,670254.00
06/23/2016 23:15,2,0.000,ALERT,212.83,300.57,60.007,1466738103,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,448828.6,448828.6,36042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738136,670255.00
06/23/2016 23:15,2,0.000,ALERT,212.16,299.97,60.002,1466738103,"274151322000095","219011344069620",0.00,19.00,0,298.77,301.77,0.0,0.0,0.000,758894.9,758894.9,29652,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738138,670256.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.97,60.007,1466738103,"201051344000988","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,445724.3,445724.3,36335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738140,670257.00
06/23/2016 23:15,2,0.000,ALERT,212.61,299.07,59.981,1466738103,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,459533.9,459533.9,40840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738142,670258.00
06/23/2016 23:15,2,0.000,ALERT,212.83,300.27,60.012,1466738103,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,456568.4,456568.4,36259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738144,670259.00
06/23/2016 23:15,2,0.000,ALERT,213.51,300.27,60.012,1466738103,"201051344000853","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,455409.4,455409.4,35858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738145,670260.00
06/23/2016 23:15,2,0.000,ALERT,213.06,299.97,60.007,1466738103,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,460490.6,460490.6,40696,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738147,670261.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.37,60.012,1466738103,"201051344000917","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,457304.4,457304.4,40692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738149,670262.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.27,60.028,1466738103,"201051344001145","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,462515.7,462515.7,40547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738151,670263.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.07,59.970,1466738103,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,455088.0,455088.0,40895,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738152,670264.00
06/23/2016 23:15,2,0.000,ALERT,211.93,299.07,60.039,1466738103,"274151322000088","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,694957.5,694957.5,29382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738154,670265.00
06/23/2016 23:15,2,0.000,ALERT,212.83,297.87,60.034,1466738103,"274151322000068","219011344069620",0.00,20.00,0,296.96,299.97,0.0,0.0,0.000,589246.6,589246.6,30970,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738156,670266.00
06/23/2016 23:15,2,0.000,ALERT,212.38,299.67,60.002,1466738103,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,451091.7,451091.7,40827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738158,670267.00
06/23/2016 23:15,2,0.000,ALERT,212.83,301.17,60.007,1466738103,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,460631.9,460631.9,36300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738160,670268.00
06/23/2016 23:15,2,0.000,ALERT,212.83,299.67,60.018,1466738103,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,458398.3,458398.3,40869,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738162,670269.00
06/23/2016 23:15,2,0.000,ALERT,212.16,299.37,60.039,1466738103,"274151322000054","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,709696.7,709696.7,29410,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738163,670270.00
06/23/2016 23:15,2,0.000,ALERT,213.29,299.97,60.007,1466738103,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,447986.1,447986.1,36305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738165,670271.00
06/23/2016 23:15,2,0.000,ALERT,212.61,299.67,60.007,1466738103,"201051344001093","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,456651.3,456651.3,40751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738167,670272.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1466738103,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,463826.9,463826.9,35691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738169,670273.00
06/23/2016 23:15,2,0.000,ALERT,213.29,299.67,60.002,1466738103,"201051344000648","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,455087.9,455087.9,35989,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738171,670274.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.57,60.007,1466738103,"201051344000569","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,464797.2,464797.2,35618,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738173,670275.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.57,60.002,1466738103,"201051344000983","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,456459.9,456459.9,36104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738175,670276.00
06/23/2016 23:15,2,0.000,ALERT,213.06,300.27,60.007,1466738103,"201051344001158","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,450286.9,450286.9,36370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738176,670277.00
06/23/2016 23:15,2,0.000,ALERT,213.51,300.87,60.012,1466738103,"201051344000576","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,457406.9,457406.9,35769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466738178,670278.00
06/23/2016 23:15,2,0.000,ALERT,212.38,298.77,60.028,1466738103,"274151322000087","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,682960.8,682960.8,29534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466738180,670279.00
06/23/2016 23:30,2,0.000,ALERT,213.29,300.27,60.034,1466739003,"201051344000645","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,457010.3,457010.3,35902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739005,670280.00
06/23/2016 23:30,2,0.000,ALERT,212.16,298.47,59.996,1466739003,"274151322000085","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,711071.8,711071.8,29423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739007,670281.00
06/23/2016 23:30,2,0.000,ALERT,213.51,300.27,59.965,1466739003,"201051344000633","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,448183.2,448183.2,36391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739009,670282.00
06/23/2016 23:30,2,0.000,ALERT,213.06,300.27,59.970,1466739003,"201051344000469","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,449834.0,449834.0,36324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739011,670283.00
06/23/2016 23:30,2,0.000,ALERT,211.93,299.07,60.012,1466739003,"201051344000646","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,452489.3,452489.3,40871,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739013,670284.00
06/23/2016 23:30,2,0.000,ALERT,211.70,298.77,60.007,1466739003,"274151322000052","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,726227.7,726227.7,29653,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739014,670285.00
06/23/2016 23:30,2,0.000,ALERT,212.38,299.67,60.023,1466739003,"201051344000585","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,460010.2,460010.2,40878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739016,670286.00
06/23/2016 23:30,2,0.000,ALERT,212.16,299.97,60.028,1466739003,"201051344001230","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,456005.7,456005.7,40681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739018,670287.00
06/23/2016 23:30,2,0.000,ALERT,212.83,300.57,60.023,1466739003,"201051344000582","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,449252.3,449252.3,40829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739020,670288.00
06/23/2016 23:30,2,0.000,ALERT,211.93,299.37,60.023,1466739003,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,462045.7,462045.7,40771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739021,670289.00
06/23/2016 23:30,2,0.000,ALERT,211.93,297.57,60.023,1466739003,"274151322000094","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,589310.6,589310.6,30761,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739023,670290.00
06/23/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1466739003,"201051344000579","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,463904.9,463904.9,16395,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739025,670291.00
06/23/2016 23:30,2,0.000,ALERT,211.93,299.97,59.975,1466739003,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,459242.8,459242.8,40785,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739027,670292.00
06/23/2016 23:30,2,0.000,ALERT,212.38,299.67,60.018,1466739003,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,461124.3,461124.3,40792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739029,670293.00
06/23/2016 23:30,2,0.000,ALERT,212.83,299.07,60.018,1466739003,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,453293.7,453293.7,40948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739031,670294.00
06/23/2016 23:30,2,0.000,ALERT,211.93,299.37,60.028,1466739003,"274151322000083","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,719677.3,719677.3,29733,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739033,670295.00
06/23/2016 23:30,2,0.000,ALERT,212.61,298.77,60.018,1466739003,"274151322000076","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,766758.2,766758.2,29740,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739034,670296.00
06/23/2016 23:30,2,0.000,ALERT,212.83,301.47,60.018,1466739003,"201051344000868","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,448828.6,448828.6,36044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739036,670297.00
06/23/2016 23:30,2,0.000,ALERT,211.93,299.67,60.012,1466739003,"274151322000095","219011344069620",0.00,18.30,0,298.47,301.17,0.0,0.0,0.000,758894.9,758894.9,29654,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739038,670298.00
06/23/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1466739003,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.37,0.0,0.0,0.000,445724.3,445724.3,36337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739040,670299.00
06/23/2016 23:30,2,0.000,ALERT,212.38,298.77,60.023,1466739003,"201051344001025","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,459533.9,459533.9,40842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739042,670300.00
06/23/2016 23:30,2,0.000,ALERT,212.83,301.17,60.023,1466739003,"201051344000458","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,456568.4,456568.4,36261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739043,670301.00
06/23/2016 23:30,2,0.000,ALERT,213.51,301.17,60.028,1466739003,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,455409.4,455409.4,35860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739045,670302.00
06/23/2016 23:30,2,0.000,ALERT,212.83,299.67,59.991,1466739003,"201051344000685","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,460490.6,460490.6,40698,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739047,670303.00
06/23/2016 23:30,2,0.000,ALERT,212.61,298.77,60.007,1466739003,"201051344000917","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,457304.4,457304.4,40694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739049,670304.00
06/23/2016 23:30,2,0.000,ALERT,212.83,299.67,60.018,1466739003,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,462515.7,462515.7,40549,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739051,670305.00
06/23/2016 23:30,2,0.000,ALERT,212.61,298.77,60.007,1466739003,"201051344000651","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,455088.0,455088.0,40897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739052,670306.00
06/23/2016 23:30,2,0.000,ALERT,211.70,298.47,60.028,1466739003,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,694957.5,694957.5,29384,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739054,670307.00
06/23/2016 23:30,2,0.000,ALERT,212.61,297.57,60.018,1466739003,"274151322000068","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,589246.6,589246.6,30972,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739056,670308.00
06/23/2016 23:30,2,0.000,ALERT,212.16,299.37,59.970,1466739003,"201051344001135","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,451091.7,451091.7,40829,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739058,670309.00
06/23/2016 23:30,2,0.000,ALERT,212.61,301.47,60.023,1466739003,"201051344000594","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,460631.9,460631.9,36302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739060,670310.00
06/23/2016 23:30,2,0.000,ALERT,212.61,299.07,60.018,1466739003,"201051344001203","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,458398.3,458398.3,40871,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739061,670311.00
06/23/2016 23:30,2,0.000,ALERT,211.93,298.47,60.012,1466739003,"274151322000054","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,709696.7,709696.7,29412,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739063,670312.00
06/23/2016 23:30,2,0.000,ALERT,213.06,300.27,60.012,1466739003,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,447986.1,447986.1,36307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739065,670313.00
06/23/2016 23:30,2,0.000,ALERT,212.61,299.37,60.023,1466739003,"201051344001093","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,456651.3,456651.3,40753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739067,670314.00
06/23/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1466739003,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,463826.9,463826.9,35693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739068,670315.00
06/23/2016 23:30,2,0.000,ALERT,213.29,300.27,59.981,1466739003,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,455087.9,455087.9,35991,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739070,670316.00
06/23/2016 23:30,2,0.000,ALERT,212.83,301.47,60.039,1466739003,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,464797.2,464797.2,35620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739072,670317.00
06/23/2016 23:30,2,0.000,ALERT,212.83,301.17,60.034,1466739003,"201051344000983","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,456459.9,456459.9,36106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739074,670318.00
06/23/2016 23:30,2,0.000,ALERT,212.83,300.57,60.012,1466739003,"201051344001158","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,450286.9,450286.9,36372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739076,670319.00
06/23/2016 23:30,2,0.000,ALERT,213.51,301.47,60.012,1466739003,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,457406.9,457406.9,35771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739077,670320.00
06/23/2016 23:30,2,0.000,ALERT,212.16,298.17,59.996,1466739003,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,682960.8,682960.8,29536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739079,670321.00
06/23/2016 23:45,2,0.000,ALERT,213.29,300.87,59.965,1466739903,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,457010.3,457010.3,35904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739905,670322.00
06/23/2016 23:45,2,0.000,ALERT,212.16,299.67,60.034,1466739903,"274151322000085","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,711071.8,711071.8,29425,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739907,670323.00
06/23/2016 23:45,2,0.000,ALERT,213.29,300.27,60.007,1466739903,"201051344000633","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,448183.2,448183.2,36393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739909,670324.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.57,60.007,1466739903,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,449834.0,449834.0,36326,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739910,670325.00
06/23/2016 23:45,2,0.000,ALERT,212.38,299.97,60.002,1466739903,"201051344000646","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,452489.3,452489.3,40873,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739912,670326.00
06/23/2016 23:45,2,0.000,ALERT,211.70,299.07,60.007,1466739903,"274151322000052","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,726227.7,726227.7,29655,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739914,670327.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.27,60.007,1466739903,"201051344000585","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,460010.2,460010.2,40880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739916,670328.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.27,60.007,1466739903,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,456005.7,456005.7,40683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739917,670329.00
06/23/2016 23:45,2,0.000,ALERT,213.06,300.57,60.012,1466739903,"201051344000582","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,449252.3,449252.3,40831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739919,670330.00
06/23/2016 23:45,2,0.000,ALERT,212.38,299.97,60.007,1466739903,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,462045.7,462045.7,40773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739921,670331.00
06/23/2016 23:45,2,0.000,ALERT,211.93,298.47,59.975,1466739903,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,589310.6,589310.6,30763,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739923,670332.00
06/23/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1466739903,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,463904.9,463904.9,16397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739925,670333.00
06/23/2016 23:45,2,0.000,ALERT,212.61,300.27,60.002,1466739903,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,459242.8,459242.8,40787,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739927,670334.00
06/23/2016 23:45,2,0.000,ALERT,212.83,299.97,59.996,1466739903,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,461124.3,461124.3,40794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739929,670335.00
06/23/2016 23:45,2,0.000,ALERT,212.83,299.37,60.012,1466739903,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,453293.7,453293.7,40950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739930,670336.00
06/23/2016 23:45,2,0.000,ALERT,211.93,299.67,59.991,1466739903,"274151322000083","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,719677.3,719677.3,29735,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739932,670337.00
06/23/2016 23:45,2,0.000,ALERT,212.38,298.47,60.028,1466739903,"274151322000076","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,766758.2,766758.2,29742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739934,670338.00
06/23/2016 23:45,2,0.000,ALERT,212.83,301.47,59.996,1466739903,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,448828.6,448828.6,36046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739936,670339.00
06/23/2016 23:45,2,0.000,ALERT,211.93,300.57,59.986,1466739903,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,758894.9,758894.9,29656,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739937,670340.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1466739903,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,445724.3,445724.3,36339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739939,670341.00
06/23/2016 23:45,2,0.000,ALERT,212.61,299.37,59.991,1466739903,"201051344001025","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,459533.9,459533.9,40844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739941,670342.00
06/23/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1466739903,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,456568.4,456568.4,36263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739943,670343.00
06/23/2016 23:45,2,0.000,ALERT,213.51,300.87,59.996,1466739903,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,455409.4,455409.4,35862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739945,670344.00
06/23/2016 23:45,2,0.000,ALERT,213.06,300.27,60.012,1466739903,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,460490.6,460490.6,40700,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739947,670345.00
06/23/2016 23:45,2,0.000,ALERT,212.83,299.67,60.023,1466739903,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,457304.4,457304.4,40696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739948,670346.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.27,59.986,1466739903,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,462515.7,462515.7,40551,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739950,670347.00
06/23/2016 23:45,2,0.000,ALERT,212.83,299.37,59.986,1466739903,"201051344000651","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,455088.0,455088.0,40899,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739952,670348.00
06/23/2016 23:45,2,0.000,ALERT,211.48,298.47,59.986,1466739903,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,694957.5,694957.5,29386,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739954,670349.00
06/23/2016 23:45,2,0.000,ALERT,212.61,298.17,59.986,1466739903,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,589246.6,589246.6,30974,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739956,670350.00
06/23/2016 23:45,2,0.000,ALERT,212.38,299.97,59.975,1466739903,"201051344001135","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,451091.7,451091.7,40831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739958,670351.00
06/23/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1466739903,"201051344000594","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,460631.9,460631.9,36304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739960,670352.00
06/23/2016 23:45,2,0.000,ALERT,212.83,299.97,59.933,1466739903,"201051344001203","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,458398.3,458398.3,40873,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739961,670353.00
06/23/2016 23:45,2,0.000,ALERT,211.70,298.77,59.986,1466739903,"274151322000054","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,709696.7,709696.7,29414,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739963,670354.00
06/23/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1466739903,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,447986.1,447986.1,36309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739965,670355.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.27,59.996,1466739903,"201051344001093","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,456651.3,456651.3,40755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739967,670356.00
06/23/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1466739903,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,463826.9,463826.9,35695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739969,670357.00
06/23/2016 23:45,2,0.000,ALERT,213.29,300.57,59.938,1466739903,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,455087.9,455087.9,35993,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739970,670358.00
06/23/2016 23:45,2,0.000,ACTIVE_NO_POWER,213.06,301.77,59.996,1466739903,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,464797.2,464797.2,35622,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466739972,670359.00
06/23/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1466739903,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,456459.9,456459.9,36108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466739974,670360.00
06/23/2016 23:45,2,0.000,ALERT,213.06,300.57,59.986,1466739903,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,450286.9,450286.9,36374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739976,670361.00
06/23/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1466739903,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,457406.9,457406.9,35773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739978,670362.00
06/23/2016 23:45,2,0.000,ALERT,211.93,298.47,59.986,1466739903,"274151322000087","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,682960.8,682960.8,29538,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466739979,670363.00
